Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,7,15,37.5,9.5,1.7,13.5,11.0,23.88,0.0
2018,2,1,7,30,75.0,19.0,1.8,13.8,22.0,62.95,0.0
2018,2,1,7,45,143.5,33.0,1.9,14.1,49.0,132.89,92.78
2018,2,1,8,0,212.0,47.0,2.0,14.4,76.0,184.63,145.92
2018,2,1,8,15,255.5,61.5,2.05,14.55,109.5,228.29,185.3
2018,2,1,8,30,299.0,76.0,2.1,14.7,143.0,273.66,224.81
2018,2,1,8,45,351.5,86.5,2.1,14.9,181.5,320.4,264.39
2018,2,1,9,0,404.0,97.0,2.1,15.1,220.0,368.32,303.81
2018,2,1,9,15,444.0,106.0,2.1,15.4,258.5,407.41,334.98
2018,2,1,9,30,484.0,115.0,2.1,15.7,297.0,446.16,365.1
2018,2,1,9,45,485.5,128.0,2.1,15.95,326.0,464.28,378.11
2018,2,1,10,0,487.0,141.0,2.1,16.2,355.0,480.39,389.36
2018,2,1,10,15,512.5,146.0,2.15,16.5,385.5,501.15,404.46
2018,2,1,10,30,538.0,151.0,2.2,16.8,416.0,520.11,417.92
2018,2,1,10,45,586.0,144.5,2.2,17.05,446.0,543.23,434.6
2018,2,1,11,0,634.0,138.0,2.2,17.3,476.0,560.1,446.36
2018,2,1,11,15,659.5,135.5,2.3,17.5,497.5,563.98,448.44
2018,2,1,11,30,685.0,133.0,2.4,17.7,519.0,564.98,448.29
2018,2,1,11,45,713.0,127.0,2.45,17.9,535.0,560.86,444.06
2018,2,1,12,0,741.0,121.0,2.5,18.1,551.0,553.49,437.18
2018,2,1,12,15,807.0,101.5,2.55,18.25,571.5,550.59,433.77
2018,2,1,12,30,873.0,82.0,2.6,18.4,592.0,542.34,425.74
2018,2,1,12,45,865.5,83.0,2.7,18.55,584.5,512.68,400.86
2018,2,1,13,0,858.0,84.0,2.8,18.7,577.0,481.02,374.01
2018,2,1,13,15,841.0,86.5,2.8,18.8,560.5,443.19,341.74
2018,2,1,13,30,824.0,89.0,2.8,18.9,544.0,405.55,309.03
2018,2,1,13,45,813.0,87.5,2.85,19.0,522.5,365.64,273.94
2018,2,1,14,0,802.0,86.0,2.9,19.1,501.0,324.88,237.57
2018,2,1,14,15,781.5,84.5,2.85,19.05,471.5,280.97,198.64
2018,2,1,14,30,761.0,83.0,2.8,19.0,442.0,237.5,160.23
2018,2,1,14,45,748.0,79.5,2.8,18.95,411.0,194.29,122.73
2018,2,1,15,0,735.0,76.0,2.8,18.9,380.0,151.32,87.9
2018,2,1,15,15,714.0,71.5,2.8,18.9,343.5,107.36,57.64
2018,2,1,15,30,693.0,67.0,2.8,18.9,307.0,64.87,37.84
2018,2,1,15,45,646.5,64.0,2.5,18.35,265.0,43.57,32.84
2018,2,1,16,0,600.0,61.0,2.2,17.8,223.0,42.96,32.36
2018,2,1,16,15,509.0,57.5,2.2,17.4,177.5,41.99,31.41
2018,2,1,16,30,418.0,54.0,2.2,17.0,132.0,41.27,30.52
2018,2,1,16,45,341.0,44.0,2.25,16.65,96.0,34.66,24.26
2018,2,1,17,0,264.0,34.0,2.3,16.3,60.0,26.61,15.84
2018,2,1,17,15,160.5,22.0,2.3,16.15,35.0,17.54,0.0
2018,2,1,17,30,57.0,10.0,2.3,16.0,10.0,9.53,0.0
2018,2,1,17,45,28.5,5.0,2.3,15.85,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,7,15,33.5,9.5,1.4,14.85,11.0,22.39,0.0
2018,2,2,7,30,67.0,19.0,1.5,15.1,22.0,59.79,0.0
2018,2,2,7,45,245.5,30.0,1.6,15.35,61.0,176.61,126.31
2018,2,2,8,0,424.0,41.0,1.7,15.6,100.0,284.04,224.52
2018,2,2,8,15,457.5,49.5,1.9,15.8,134.5,322.73,260.76
2018,2,2,8,30,491.0,58.0,2.1,16.0,169.0,361.84,295.59
2018,2,2,8,45,495.0,71.5,2.25,16.2,203.5,389.79,319.76
2018,2,2,9,0,499.0,85.0,2.4,16.4,238.0,415.98,341.44
2018,2,2,9,15,594.5,82.0,2.55,16.55,289.5,477.97,391.51
2018,2,2,9,30,690.0,79.0,2.7,16.7,341.0,540.29,440.53
2018,2,2,9,45,631.5,100.5,2.8,16.85,358.5,532.91,433.22
2018,2,2,10,0,573.0,122.0,2.9,17.0,376.0,520.96,422.54
2018,2,2,10,15,494.5,151.5,2.95,17.1,381.5,497.55,402.5
2018,2,2,10,30,416.0,181.0,3.0,17.2,387.0,475.32,383.22
2018,2,2,10,45,419.0,191.0,3.05,17.35,407.5,483.0,388.26
2018,2,2,11,0,422.0,201.0,3.1,17.5,428.0,488.85,391.69
2018,2,2,11,15,432.5,206.0,3.15,17.65,445.0,492.55,393.6
2018,2,2,11,30,443.0,211.0,3.2,17.8,462.0,494.33,393.98
2018,2,2,11,45,451.0,213.5,3.2,17.95,473.0,490.2,389.7
2018,2,2,12,0,459.0,216.0,3.2,18.1,484.0,484.17,383.92
2018,2,2,12,15,518.0,197.0,3.2,18.25,500.5,484.02,383.07
2018,2,2,12,30,577.0,178.0,3.2,18.4,517.0,479.74,378.6
2018,2,2,12,45,669.5,146.0,3.2,18.5,536.0,477.43,375.27
2018,2,2,13,0,762.0,114.0,3.2,18.6,555.0,467.19,364.94
2018,2,2,13,15,759.5,111.5,3.15,18.65,542.5,434.88,336.94
2018,2,2,13,30,757.0,109.0,3.1,18.7,530.0,400.9,307.16
2018,2,2,13,45,749.5,106.0,3.1,18.7,510.0,360.5,271.96
2018,2,2,14,0,742.0,103.0,3.1,18.7,490.0,321.47,237.19
2018,2,2,14,15,769.0,90.0,3.0,18.7,473.0,285.42,203.27
2018,2,2,14,30,796.0,77.0,2.9,18.7,456.0,242.86,163.77
2018,2,2,14,45,760.0,78.0,2.8,18.65,419.0,197.8,125.37
2018,2,2,15,0,724.0,79.0,2.7,18.6,382.0,155.11,91.45
2018,2,2,15,15,716.5,71.5,2.7,18.6,347.5,110.04,59.23
2018,2,2,15,30,709.0,64.0,2.7,18.6,313.0,65.15,36.42
2018,2,2,15,45,686.0,59.0,2.4,18.2,274.5,43.55,32.84
2018,2,2,16,0,663.0,54.0,2.1,17.8,236.0,40.93,30.57
2018,2,2,16,15,554.5,54.0,2.1,17.5,187.5,38.91,28.72
2018,2,2,16,30,446.0,54.0,2.1,17.2,139.0,41.07,30.37
2018,2,2,16,45,332.5,44.0,2.1,16.95,97.5,34.4,24.07
2018,2,2,17,0,219.0,34.0,2.1,16.7,56.0,26.49,15.98
2018,2,2,17,15,157.0,22.5,2.1,16.55,34.0,17.89,0.0
2018,2,2,17,30,95.0,11.0,2.1,16.4,12.0,10.48,0.0
2018,2,2,17,45,47.5,5.5,2.1,16.25,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,2,3,7,15,122.0,11.0,3.3,13.55,17.0,59.38,0.0
2018,2,3,7,30,244.0,22.0,3.4,13.9,34.0,145.72,0.0
2018,2,3,7,45,388.0,29.5,3.5,14.2,73.0,243.68,179.23
2018,2,3,8,0,532.0,37.0,3.6,14.5,112.0,329.33,263.47
2018,2,3,8,15,604.5,42.0,3.5,14.75,157.0,388.81,317.23
2018,2,3,8,30,677.0,47.0,3.4,15.0,202.0,449.92,369.9
2018,2,3,8,45,720.5,50.5,3.3,15.25,246.5,493.8,406.85
2018,2,3,9,0,764.0,54.0,3.2,15.5,291.0,537.16,441.82
2018,2,3,9,15,794.0,56.5,3.2,15.9,333.0,570.06,467.33
2018,2,3,9,30,824.0,59.0,3.2,16.3,375.0,601.21,490.63
2018,2,3,9,45,846.0,61.0,3.2,16.65,413.0,620.29,504.24
2018,2,3,10,0,868.0,63.0,3.2,17.0,451.0,641.3,518.84
2018,2,3,10,15,882.5,64.5,3.2,17.35,482.5,654.12,526.9
2018,2,3,10,30,897.0,66.0,3.2,17.7,514.0,663.98,532.57
2018,2,3,10,45,906.5,67.5,3.15,18.05,539.5,667.46,533.12
2018,2,3,11,0,916.0,69.0,3.1,18.4,565.0,667.72,531.2
2018,2,3,11,15,922.5,69.5,3.05,18.75,583.0,661.7,524.57
2018,2,3,11,30,929.0,70.0,3.0,19.1,601.0,652.44,515.48
2018,2,3,11,45,931.5,70.5,2.95,19.4,610.5,637.52,502.17
2018,2,3,12,0,934.0,71.0,2.9,19.7,620.0,619.5,486.42
2018,2,3,12,15,933.0,71.5,2.85,19.95,622.0,596.48,466.83
2018,2,3,12,30,932.0,72.0,2.8,20.2,624.0,570.67,444.87
2018,2,3,12,45,929.0,72.0,2.7,20.45,618.0,540.66,419.25
2018,2,3,13,0,926.0,72.0,2.6,20.7,612.0,508.23,391.36
2018,2,3,13,15,921.0,71.5,2.6,20.8,598.5,472.18,360.64
2018,2,3,13,30,916.0,71.0,2.6,20.9,585.0,434.15,327.69
2018,2,3,13,45,908.0,70.0,2.55,21.0,564.0,392.81,291.39
2018,2,3,14,0,900.0,69.0,2.5,21.1,543.0,350.11,253.35
2018,2,3,14,15,888.0,68.5,2.5,21.05,515.5,305.6,213.68
2018,2,3,14,30,876.0,68.0,2.5,21.0,488.0,260.47,173.45
2018,2,3,14,45,857.5,66.5,2.45,20.9,453.5,212.92,132.4
2018,2,3,15,0,839.0,65.0,2.4,20.8,419.0,160.89,90.22
2018,2,3,15,15,814.0,62.0,2.4,20.8,379.0,112.55,56.46
2018,2,3,15,30,789.0,59.0,2.4,20.8,339.0,65.93,33.79
2018,2,3,15,45,754.0,56.0,2.15,20.2,296.0,41.07,30.39
2018,2,3,16,0,719.0,53.0,1.9,19.6,253.0,40.03,29.56
2018,2,3,16,15,665.5,48.5,1.85,19.3,208.0,37.69,27.45
2018,2,3,16,30,612.0,44.0,1.8,19.0,163.0,35.4,25.24
2018,2,3,16,45,523.5,38.0,1.8,18.65,120.5,28.96,19.28
2018,2,3,17,0,435.0,32.0,1.8,18.3,78.0,25.57,15.33
2018,2,3,17,15,270.0,21.5,1.75,18.2,45.5,17.68,0.0
2018,2,3,17,30,105.0,11.0,1.7,18.1,13.0,10.48,0.0
2018,2,3,17,45,52.5,5.5,1.65,18.05,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,4,7,15,19.0,9.5,2.1,14.15,10.5,16.73,0.0
2018,2,4,7,30,38.0,19.0,2.2,14.4,21.0,42.38,0.0
2018,2,4,7,45,77.0,35.0,2.3,14.7,44.5,94.55,67.84
2018,2,4,8,0,116.0,51.0,2.4,15.0,68.0,133.46,105.04
2018,2,4,8,15,144.5,68.0,2.4,15.15,96.5,170.14,137.66
2018,2,4,8,30,173.0,85.0,2.4,15.3,125.0,207.64,170.25
2018,2,4,8,45,166.0,104.0,2.45,15.5,149.0,218.37,179.73
2018,2,4,9,0,159.0,123.0,2.5,15.7,173.0,236.99,195.06
2018,2,4,9,15,154.0,133.0,2.55,15.95,187.0,244.64,201.06
2018,2,4,9,30,149.0,143.0,2.6,16.2,201.0,251.91,206.5
2018,2,4,9,45,143.0,157.0,2.65,16.5,217.0,262.65,214.46
2018,2,4,10,0,137.0,171.0,2.7,16.8,233.0,272.62,221.64
2018,2,4,10,15,209.5,188.5,2.7,17.1,290.5,337.1,273.5
2018,2,4,10,30,282.0,206.0,2.7,17.4,348.0,409.23,329.8
2018,2,4,10,45,356.5,203.5,2.75,17.7,392.0,450.69,361.75
2018,2,4,11,0,431.0,201.0,2.8,18.0,436.0,498.22,397.74
2018,2,4,11,15,523.0,181.0,2.8,18.25,475.5,528.3,420.47
2018,2,4,11,30,615.0,161.0,2.8,18.5,515.0,558.16,442.52
2018,2,4,11,45,623.5,161.0,2.8,18.7,525.0,549.54,434.46
2018,2,4,12,0,632.0,161.0,2.8,18.9,535.0,538.5,424.68
2018,2,4,12,15,608.5,169.5,2.8,19.0,531.0,515.23,405.42
2018,2,4,12,30,585.0,178.0,2.8,19.1,527.0,488.74,383.67
2018,2,4,12,45,659.0,154.5,2.8,19.15,544.0,485.53,379.85
2018,2,4,13,0,733.0,131.0,2.8,19.2,561.0,473.98,368.81
2018,2,4,13,15,817.0,105.0,2.8,19.2,574.5,459.96,354.93
2018,2,4,13,30,901.0,79.0,2.8,19.2,588.0,439.07,334.49
2018,2,4,13,45,894.5,77.5,2.8,19.2,567.5,398.2,298.5
2018,2,4,14,0,888.0,76.0,2.8,19.2,547.0,355.9,260.71
2018,2,4,14,15,877.5,73.5,2.8,19.15,519.0,310.38,219.96
2018,2,4,14,30,867.0,71.0,2.8,19.1,491.0,264.19,178.52
2018,2,4,14,45,854.0,68.5,2.8,19.05,458.0,217.07,137.17
2018,2,4,15,0,841.0,66.0,2.8,19.0,425.0,164.99,94.11
2018,2,4,15,15,817.0,63.5,2.8,19.0,385.5,116.9,59.79
2018,2,4,15,30,793.0,61.0,2.8,19.0,346.0,70.42,36.27
2018,2,4,15,45,760.0,57.5,2.55,18.65,302.5,42.17,31.56
2018,2,4,16,0,727.0,54.0,2.3,18.3,259.0,40.75,30.36
2018,2,4,16,15,674.0,49.5,2.2,18.0,213.5,38.44,28.27
2018,2,4,16,30,621.0,45.0,2.1,17.7,168.0,36.17,26.09
2018,2,4,16,45,533.5,39.0,2.05,17.35,124.5,29.69,20.08
2018,2,4,17,0,446.0,33.0,2.0,17.0,81.0,26.33,16.24
2018,2,4,17,15,303.0,24.0,1.95,16.95,49.5,20.02,1.82
2018,2,4,17,30,160.0,15.0,1.9,16.9,18.0,14.3,0.0
2018,2,4,17,45,80.0,7.5,1.85,16.85,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,7,15,114.0,11.0,0.85,15.45,17.5,56.85,0.0
2018,2,5,7,30,228.0,22.0,0.9,15.6,35.0,143.07,0.0
2018,2,5,7,45,365.5,31.0,0.9,15.75,74.5,237.36,176.45
2018,2,5,8,0,503.0,40.0,0.9,15.9,114.0,327.63,258.38
2018,2,5,8,15,575.0,45.5,1.05,16.05,158.5,385.85,309.39
2018,2,5,8,30,647.0,51.0,1.2,16.2,203.0,442.76,357.64
2018,2,5,8,45,692.5,55.0,1.3,16.4,248.0,488.23,394.97
2018,2,5,9,0,738.0,59.0,1.4,16.6,293.0,533.28,430.66
2018,2,5,9,15,771.5,61.5,1.5,16.8,335.5,568.25,457.61
2018,2,5,9,30,805.0,64.0,1.6,17.0,378.0,601.61,482.66
2018,2,5,9,45,830.0,64.5,1.7,17.25,416.0,625.09,499.74
2018,2,5,10,0,855.0,65.0,1.8,17.5,454.0,642.01,511.8
2018,2,5,10,15,870.0,67.0,1.85,17.7,486.0,655.83,520.93
2018,2,5,10,30,885.0,69.0,1.9,17.9,518.0,666.69,527.74
2018,2,5,10,45,895.5,70.0,2.0,18.15,543.5,670.35,529.41
2018,2,5,11,0,906.0,71.0,2.1,18.4,569.0,670.83,528.7
2018,2,5,11,15,841.5,93.0,2.1,18.65,567.0,645.35,507.34
2018,2,5,11,30,777.0,115.0,2.1,18.9,565.0,614.26,482.14
2018,2,5,11,45,701.5,140.0,2.1,19.1,551.5,578.7,453.55
2018,2,5,12,0,626.0,165.0,2.1,19.3,538.0,541.49,423.72
2018,2,5,12,15,631.5,164.5,2.2,19.45,542.0,525.96,411.21
2018,2,5,12,30,637.0,164.0,2.3,19.6,546.0,508.2,396.58
2018,2,5,12,45,709.0,139.5,2.35,19.75,561.5,499.47,388.58
2018,2,5,13,0,781.0,115.0,2.4,19.9,577.0,486.26,376.31
2018,2,5,13,15,787.0,109.5,2.5,19.85,566.0,454.1,349.38
2018,2,5,13,30,793.0,104.0,2.6,19.8,555.0,419.66,319.97
2018,2,5,13,45,767.0,105.5,2.7,19.75,529.0,377.72,284.36
2018,2,5,14,0,741.0,107.0,2.8,19.7,503.0,333.12,246.13
2018,2,5,14,15,714.5,107.0,2.8,19.45,473.0,290.37,209.03
2018,2,5,14,30,688.0,107.0,2.8,19.2,443.0,248.68,172.77
2018,2,5,14,45,684.5,100.5,2.85,19.0,415.0,207.2,136.4
2018,2,5,15,0,681.0,94.0,2.9,18.8,387.0,165.24,101.31
2018,2,5,15,15,719.0,78.5,2.9,18.8,362.5,119.43,65.26
2018,2,5,15,30,757.0,63.0,2.9,18.8,338.0,73.43,38.28
2018,2,5,15,45,736.0,58.0,2.75,18.05,298.0,42.35,31.79
2018,2,5,16,0,715.0,53.0,2.6,17.3,258.0,39.69,29.56
2018,2,5,16,15,662.5,49.5,2.5,16.85,213.5,38.24,28.25
2018,2,5,16,30,610.0,46.0,2.4,16.4,169.0,36.91,26.91
2018,2,5,16,45,522.5,39.5,2.25,16.0,125.5,29.94,20.46
2018,2,5,17,0,435.0,33.0,2.1,15.6,82.0,26.12,16.33
2018,2,5,17,15,296.0,24.5,2.05,15.45,50.5,20.3,4.15
2018,2,5,17,30,157.0,16.0,2.0,15.3,19.0,15.25,0.0
2018,2,5,17,45,78.5,8.0,2.0,15.15,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,6,7,15,150.0,11.5,2.8,14.85,20.5,72.44,0.0
2018,2,6,7,30,300.0,23.0,2.9,15.2,41.0,177.93,29.1
2018,2,6,7,45,453.5,29.0,3.0,15.55,84.0,272.3,206.38
2018,2,6,8,0,607.0,35.0,3.1,15.9,127.0,371.88,297.24
2018,2,6,8,15,673.0,39.0,3.2,16.1,173.5,429.12,348.69
2018,2,6,8,30,739.0,43.0,3.3,16.3,220.0,487.8,399.09
2018,2,6,8,45,782.5,46.5,3.4,16.45,267.5,529.1,434.09
2018,2,6,9,0,826.0,50.0,3.5,16.6,315.0,574.19,470.55
2018,2,6,9,15,854.5,52.0,3.5,16.8,358.5,607.03,495.97
2018,2,6,9,30,883.0,54.0,3.5,17.0,402.0,638.06,519.22
2018,2,6,9,45,902.0,56.0,3.55,17.15,441.0,660.68,535.68
2018,2,6,10,0,921.0,58.0,3.6,17.3,480.0,680.59,549.66
2018,2,6,10,15,933.5,59.0,3.55,17.5,512.0,692.06,556.49
2018,2,6,10,30,946.0,60.0,3.5,17.7,544.0,700.37,561.02
2018,2,6,10,45,952.5,61.5,3.5,17.9,569.0,702.0,560.84
2018,2,6,11,0,959.0,63.0,3.5,18.1,594.0,700.27,557.91
2018,2,6,11,15,965.0,63.0,3.45,18.3,612.0,693.15,550.75
2018,2,6,11,30,971.0,63.0,3.4,18.5,630.0,682.66,541.02
2018,2,6,11,45,974.5,64.0,3.35,18.65,641.0,668.32,528.39
2018,2,6,12,0,978.0,65.0,3.3,18.8,652.0,650.67,513.13
2018,2,6,12,15,978.0,65.0,3.3,18.95,654.0,626.74,493.16
2018,2,6,12,30,978.0,65.0,3.3,19.1,656.0,599.82,470.63
2018,2,6,12,45,973.0,66.0,3.3,19.25,650.0,568.45,444.29
2018,2,6,13,0,968.0,67.0,3.3,19.4,644.0,534.6,415.54
2018,2,6,13,15,961.5,67.0,3.25,19.45,629.5,496.82,383.23
2018,2,6,13,30,955.0,67.0,3.2,19.5,615.0,457.06,348.65
2018,2,6,13,45,947.0,66.5,3.2,19.55,593.5,414.48,311.2
2018,2,6,14,0,939.0,66.0,3.2,19.6,572.0,370.45,271.81
2018,2,6,14,15,928.0,64.5,3.15,19.55,543.5,323.43,229.57
2018,2,6,14,30,917.0,63.0,3.1,19.5,515.0,275.67,186.52
2018,2,6,14,45,900.5,62.0,3.0,19.45,480.0,226.75,143.38
2018,2,6,15,0,884.0,61.0,2.9,19.4,445.0,178.03,102.64
2018,2,6,15,15,861.5,59.0,2.9,19.4,405.0,128.37,66.31
2018,2,6,15,30,839.0,57.0,2.9,19.4,365.0,79.98,40.35
2018,2,6,15,45,804.0,54.5,2.55,18.8,320.0,39.54,29.23
2018,2,6,16,0,769.0,52.0,2.2,18.2,275.0,38.83,28.7
2018,2,6,16,15,717.5,48.0,2.15,17.85,228.0,36.87,26.94
2018,2,6,16,30,666.0,44.0,2.1,17.5,181.0,34.96,25.11
2018,2,6,16,45,582.0,38.5,2.05,17.1,136.0,31.66,21.89
2018,2,6,17,0,498.0,33.0,2.0,16.7,91.0,28.45,18.32
2018,2,6,17,15,347.5,25.0,1.95,16.65,56.5,20.63,5.94
2018,2,6,17,30,197.0,17.0,1.9,16.6,22.0,16.2,0.0
2018,2,6,17,45,98.5,8.5,1.85,16.6,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,7,7,15,131.0,12.0,3.4,13.2,20.0,65.55,0.0
2018,2,7,7,30,262.0,24.0,3.5,13.6,40.0,164.15,47.8
2018,2,7,7,45,404.5,31.5,3.6,13.95,82.0,259.41,199.78
2018,2,7,8,0,547.0,39.0,3.7,14.3,124.0,347.49,280.95
2018,2,7,8,15,615.0,44.0,3.6,14.55,169.5,406.03,333.31
2018,2,7,8,30,683.0,49.0,3.5,14.8,215.0,466.06,384.67
2018,2,7,8,45,725.5,52.5,3.4,15.05,260.0,510.27,421.46
2018,2,7,9,0,768.0,56.0,3.3,15.3,305.0,553.93,456.28
2018,2,7,9,15,796.5,58.0,3.15,15.65,347.0,585.93,480.45
2018,2,7,9,30,825.0,60.0,3.0,16.0,389.0,611.59,499.01
2018,2,7,9,45,845.5,62.5,2.9,16.35,427.0,635.15,515.33
2018,2,7,10,0,866.0,65.0,2.8,16.7,465.0,656.2,529.27
2018,2,7,10,15,880.0,66.5,2.65,17.1,497.0,668.98,536.3
2018,2,7,10,30,894.0,68.0,2.5,17.5,529.0,678.77,540.95
2018,2,7,10,45,903.5,69.0,2.35,17.95,554.0,681.87,540.39
2018,2,7,11,0,913.0,70.0,2.2,18.4,579.0,681.76,537.37
2018,2,7,11,15,919.5,71.0,2.05,18.65,597.5,676.42,530.84
2018,2,7,11,30,926.0,72.0,1.9,18.9,616.0,667.81,521.85
2018,2,7,11,45,929.0,72.0,1.75,19.15,626.0,652.7,508.08
2018,2,7,12,0,932.0,72.0,1.6,19.4,636.0,634.48,491.94
2018,2,7,12,15,931.5,73.0,1.5,19.6,638.5,612.2,473.09
2018,2,7,12,30,931.0,74.0,1.4,19.8,641.0,587.07,451.91
2018,2,7,12,45,926.5,75.0,1.3,19.95,635.0,557.12,426.98
2018,2,7,13,0,922.0,76.0,1.2,20.1,629.0,524.79,399.89
2018,2,7,13,15,917.5,75.0,1.1,20.2,615.5,488.34,369.35
2018,2,7,13,30,913.0,74.0,1.0,20.3,602.0,449.92,336.68
2018,2,7,13,45,905.0,73.5,0.9,20.4,581.0,408.81,301.34
2018,2,7,14,0,897.0,73.0,0.8,20.5,560.0,366.34,264.26
2018,2,7,14,15,885.0,71.5,0.75,20.5,532.0,320.67,224.53
2018,2,7,14,30,873.0,70.0,0.7,20.5,504.0,274.41,184.05
2018,2,7,14,45,856.0,68.5,0.6,20.5,469.5,226.81,143.07
2018,2,7,15,0,839.0,67.0,0.5,20.5,435.0,174.53,100.26
2018,2,7,15,15,815.5,64.5,0.5,20.5,395.5,126.16,65.13
2018,2,7,15,30,792.0,62.0,0.5,20.5,356.0,79.36,39.45
2018,2,7,15,45,758.5,59.0,0.45,20.15,312.5,42.91,32.0
2018,2,7,16,0,725.0,56.0,0.4,19.8,269.0,41.95,31.28
2018,2,7,16,15,673.0,52.0,0.4,19.45,223.5,40.15,29.68
2018,2,7,16,30,621.0,48.0,0.4,19.1,178.0,38.44,28.03
2018,2,7,16,45,535.5,42.0,0.45,18.8,134.0,31.82,21.95
2018,2,7,17,0,450.0,36.0,0.5,18.5,90.0,28.57,18.44
2018,2,7,17,15,310.0,26.5,0.55,18.3,56.0,21.89,7.97
2018,2,7,17,30,170.0,17.0,0.6,18.1,22.0,16.2,0.0
2018,2,7,17,45,85.0,8.5,0.6,17.9,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,8,6,45,24.5,3.0,1.1,13.65,2.0,0.0,0.0
2018,2,8,7,0,49.0,6.0,1.2,13.6,4.0,0.0,0.0
2018,2,8,7,15,176.0,16.0,1.3,13.85,25.0,88.53,0.0
2018,2,8,7,30,303.0,26.0,1.4,14.1,46.0,186.43,73.49
2018,2,8,7,45,419.0,33.5,1.5,14.3,86.0,270.19,207.9
2018,2,8,8,0,535.0,41.0,1.6,14.5,126.0,351.06,281.44
2018,2,8,8,15,560.0,49.5,1.5,14.7,164.0,389.16,316.12
2018,2,8,8,30,585.0,58.0,1.4,14.9,202.0,427.05,348.53
2018,2,8,8,45,571.5,73.0,1.3,15.1,236.5,449.01,366.34
2018,2,8,9,0,558.0,88.0,1.2,15.3,271.0,467.99,380.62
2018,2,8,9,15,677.0,78.5,1.15,15.55,330.0,540.43,436.46
2018,2,8,9,30,796.0,69.0,1.1,15.8,389.0,611.49,488.95
2018,2,8,9,45,835.5,67.0,1.05,16.1,431.0,641.84,509.25
2018,2,8,10,0,875.0,65.0,1.0,16.4,473.0,665.75,524.74
2018,2,8,10,15,889.0,66.0,1.0,16.85,505.0,678.06,531.39
2018,2,8,10,30,903.0,67.0,1.0,17.3,537.0,687.36,536.02
2018,2,8,10,45,912.0,68.5,1.05,17.7,562.5,690.73,537.17
2018,2,8,11,0,921.0,70.0,1.1,18.1,588.0,690.83,535.88
2018,2,8,11,15,929.0,70.5,1.1,18.4,607.0,685.87,530.55
2018,2,8,11,30,937.0,71.0,1.1,18.7,626.0,677.58,522.84
2018,2,8,11,45,940.5,72.0,1.15,19.0,637.0,663.67,511.5
2018,2,8,12,0,944.0,73.0,1.2,19.3,648.0,646.55,497.71
2018,2,8,12,15,945.5,73.0,1.25,19.6,651.0,624.09,479.86
2018,2,8,12,30,947.0,73.0,1.3,19.9,654.0,598.66,459.52
2018,2,8,12,45,946.5,72.0,1.35,20.15,648.5,568.34,435.25
2018,2,8,13,0,946.0,71.0,1.4,20.4,643.0,535.39,408.47
2018,2,8,13,15,941.5,70.5,1.5,20.45,629.5,498.62,378.66
2018,2,8,13,30,937.0,70.0,1.6,20.5,616.0,459.77,346.35
2018,2,8,13,45,929.5,69.5,1.7,20.55,595.0,417.9,310.78
2018,2,8,14,0,922.0,69.0,1.8,20.6,574.0,374.57,273.09
2018,2,8,14,15,911.0,67.5,1.85,20.55,545.5,328.06,232.21
2018,2,8,14,30,900.0,66.0,1.9,20.5,517.0,280.85,190.34
2018,2,8,14,45,884.5,64.5,1.95,20.45,482.5,232.24,147.86
2018,2,8,15,0,869.0,63.0,2.0,20.4,448.0,183.77,107.3
2018,2,8,15,15,846.5,61.0,2.0,20.4,408.0,134.57,70.7
2018,2,8,15,30,824.0,59.0,2.0,20.4,368.0,81.17,39.02
2018,2,8,15,45,791.5,56.0,1.95,19.8,323.5,40.42,29.86
2018,2,8,16,0,759.0,53.0,1.9,19.2,279.0,39.34,29.03
2018,2,8,16,15,710.0,49.5,1.95,18.7,233.0,37.85,27.72
2018,2,8,16,30,661.0,46.0,2.0,18.2,187.0,36.45,26.38
2018,2,8,16,45,581.5,40.0,2.0,17.7,141.5,32.74,22.85
2018,2,8,17,0,502.0,34.0,2.0,17.2,96.0,29.06,19.02
2018,2,8,17,15,356.0,25.5,2.05,17.0,60.0,20.72,8.29
2018,2,8,17,30,210.0,17.0,2.1,16.8,24.0,16.2,0.0
2018,2,8,17,45,105.0,8.5,2.15,16.55,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,14.1,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,14.2,5.0,0.0,0.0
2018,2,9,7,15,217.5,16.0,0.7,14.45,27.5,106.54,0.0
2018,2,9,7,30,365.0,25.0,0.7,14.7,50.0,216.8,102.91
2018,2,9,7,45,476.5,31.5,0.7,14.95,91.5,291.47,223.6
2018,2,9,8,0,588.0,38.0,0.7,15.2,133.0,372.4,295.28
2018,2,9,8,15,652.5,42.0,0.65,15.4,179.5,429.29,343.58
2018,2,9,8,30,717.0,46.0,0.6,15.6,226.0,487.51,390.49
2018,2,9,8,45,758.5,49.0,0.55,15.85,272.0,531.58,424.41
2018,2,9,9,0,800.0,52.0,0.5,16.1,318.0,570.34,452.99
2018,2,9,9,15,829.0,54.0,0.5,16.4,361.5,603.48,476.62
2018,2,9,9,30,858.0,56.0,0.5,16.7,405.0,634.89,498.22
2018,2,9,9,45,877.5,57.5,0.5,17.0,443.0,657.25,512.46
2018,2,9,10,0,897.0,59.0,0.5,17.3,481.0,676.99,524.49
2018,2,9,10,15,910.0,60.5,0.7,17.55,513.5,689.49,534.21
2018,2,9,10,30,923.0,62.0,0.9,17.8,546.0,698.88,541.72
2018,2,9,10,45,931.0,63.5,1.05,18.05,571.5,701.65,543.9
2018,2,9,11,0,939.0,65.0,1.2,18.3,597.0,701.1,543.8
2018,2,9,11,15,944.5,66.0,1.4,18.6,615.5,694.99,539.67
2018,2,9,11,30,950.0,67.0,1.6,18.9,634.0,685.53,532.7
2018,2,9,11,45,945.5,69.5,1.75,19.15,642.0,668.05,519.31
2018,2,9,12,0,941.0,72.0,1.9,19.4,650.0,647.58,503.47
2018,2,9,12,15,939.0,73.0,2.0,19.45,651.5,624.17,485.25
2018,2,9,12,30,937.0,74.0,2.1,19.5,653.0,597.95,464.52
2018,2,9,12,45,861.5,96.0,2.2,19.6,624.5,550.35,427.05
2018,2,9,13,0,786.0,118.0,2.3,19.7,596.0,504.02,390.2
2018,2,9,13,15,841.0,99.0,2.3,19.7,601.0,481.4,370.5
2018,2,9,13,30,896.0,80.0,2.3,19.7,606.0,455.41,346.97
2018,2,9,13,45,863.5,84.5,2.35,19.7,577.0,409.88,308.47
2018,2,9,14,0,831.0,89.0,2.4,19.7,548.0,361.71,267.39
2018,2,9,14,15,801.0,89.0,2.45,19.6,513.5,314.05,226.23
2018,2,9,14,30,771.0,89.0,2.5,19.5,479.0,267.62,185.82
2018,2,9,14,45,748.5,87.0,2.5,19.4,444.5,222.52,146.62
2018,2,9,15,0,726.0,85.0,2.5,19.3,410.0,178.56,109.9
2018,2,9,15,15,672.0,87.0,2.5,19.3,367.0,131.5,75.4
2018,2,9,15,30,618.0,89.0,2.5,19.3,324.0,93.26,54.11
2018,2,9,15,45,564.0,86.0,2.45,18.65,280.5,58.95,46.23
2018,2,9,16,0,510.0,83.0,2.4,18.0,237.0,59.16,46.59
2018,2,9,16,15,440.5,75.5,2.35,17.5,193.0,54.98,42.93
2018,2,9,16,30,371.0,68.0,2.3,17.0,149.0,50.53,38.89
2018,2,9,16,45,314.0,55.5,2.25,16.5,112.5,42.04,31.11
2018,2,9,17,0,257.0,43.0,2.2,16.0,76.0,33.22,22.76
2018,2,9,17,15,180.0,29.0,2.3,15.75,47.5,22.8,10.63
2018,2,9,17,30,103.0,15.0,2.4,15.5,19.0,14.3,0.0
2018,2,9,17,45,51.5,7.5,2.45,15.3,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,2,10,6,45,31.0,4.0,3.6,12.15,3.0,0.0,0.0
2018,2,10,7,0,62.0,8.0,3.6,12.3,6.0,0.0,0.0
2018,2,10,7,15,203.5,17.5,3.8,12.6,29.0,102.81,0.0
2018,2,10,7,30,345.0,27.0,4.0,12.9,52.0,212.12,116.24
2018,2,10,7,45,460.0,34.0,4.2,13.2,94.0,294.25,232.15
2018,2,10,8,0,575.0,41.0,4.4,13.5,136.0,371.07,303.31
2018,2,10,8,15,640.5,45.0,4.4,13.75,182.5,428.77,355.16
2018,2,10,8,30,706.0,49.0,4.4,14.0,229.0,487.68,405.87
2018,2,10,8,45,731.0,55.0,4.45,14.3,272.0,525.42,437.64
2018,2,10,9,0,756.0,61.0,4.5,14.6,315.0,561.84,467.06
2018,2,10,9,15,797.5,61.5,4.5,14.85,360.5,600.63,497.52
2018,2,10,9,30,839.0,62.0,4.5,15.1,406.0,633.33,522.52
2018,2,10,9,45,856.5,64.0,4.5,15.4,443.5,654.72,537.64
2018,2,10,10,0,874.0,66.0,4.5,15.7,481.0,673.52,550.26
2018,2,10,10,15,887.5,68.0,4.4,15.9,513.5,686.77,558.31
2018,2,10,10,30,901.0,70.0,4.3,16.1,546.0,696.97,564.05
2018,2,10,10,45,866.0,82.5,4.2,16.3,558.0,682.82,551.33
2018,2,10,11,0,831.0,95.0,4.1,16.5,570.0,668.78,538.26
2018,2,10,11,15,741.5,126.0,4.05,16.7,559.5,632.96,508.08
2018,2,10,11,30,652.0,157.0,4.0,16.9,549.0,593.78,475.49
2018,2,10,11,45,607.0,176.5,4.0,17.05,546.0,570.19,455.61
2018,2,10,12,0,562.0,196.0,4.0,17.2,543.0,543.08,432.99
2018,2,10,12,15,645.5,168.5,4.1,17.35,569.0,551.16,438.95
2018,2,10,12,30,729.0,141.0,4.2,17.5,595.0,550.7,437.71
2018,2,10,12,45,785.5,121.5,4.3,17.6,606.5,538.2,426.65
2018,2,10,13,0,842.0,102.0,4.4,17.7,618.0,519.81,410.38
2018,2,10,13,15,852.5,97.0,4.6,17.7,610.0,488.16,383.36
2018,2,10,13,30,863.0,92.0,4.8,17.7,602.0,453.73,353.28
2018,2,10,13,45,890.5,81.5,4.95,17.75,592.0,420.93,323.11
2018,2,10,14,0,918.0,71.0,5.1,17.8,582.0,381.99,286.95
2018,2,10,14,15,896.5,73.5,5.15,17.7,552.0,335.81,245.16
2018,2,10,14,30,875.0,76.0,5.2,17.6,522.0,289.72,203.25
2018,2,10,14,45,850.5,73.0,5.25,17.5,482.5,234.1,154.24
2018,2,10,15,0,826.0,70.0,5.3,17.4,443.0,183.97,111.38
2018,2,10,15,15,805.5,66.5,5.3,17.4,403.5,135.31,73.43
2018,2,10,15,30,785.0,63.0,5.3,17.4,364.0,87.94,44.21
2018,2,10,15,45,691.5,68.0,5.1,17.0,310.0,49.63,38.34
2018,2,10,16,0,598.0,73.0,4.9,16.6,256.0,50.76,39.44
2018,2,10,16,15,575.0,62.0,4.8,16.25,214.5,44.01,33.46
2018,2,10,16,30,552.0,51.0,4.7,15.9,173.0,36.96,27.11
2018,2,10,16,45,557.0,42.5,4.6,15.55,140.5,31.76,22.26
2018,2,10,17,0,562.0,34.0,4.5,15.2,108.0,28.72,19.05
2018,2,10,17,15,407.5,27.0,4.6,15.05,69.0,21.84,10.62
2018,2,10,17,30,253.0,20.0,4.7,14.9,30.0,19.06,0.0
2018,2,10,17,45,126.5,10.0,4.85,14.75,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,11,6,45,43.0,4.5,2.0,12.1,3.5,0.0,0.0
2018,2,11,7,0,86.0,9.0,2.2,12.1,7.0,0.0,0.0
2018,2,11,7,15,246.0,18.0,2.2,12.35,32.5,122.15,0.0
2018,2,11,7,30,406.0,27.0,2.2,12.6,58.0,243.46,146.06
2018,2,11,7,45,513.0,34.0,2.2,12.85,102.0,315.94,249.27
2018,2,11,8,0,620.0,41.0,2.2,13.1,146.0,397.38,322.56
2018,2,11,8,15,544.0,55.0,2.6,13.3,168.0,393.59,324.6
2018,2,11,8,30,468.0,69.0,3.0,13.5,190.0,378.65,315.29
2018,2,11,8,45,328.5,99.0,3.4,13.75,191.5,334.6,279.28
2018,2,11,9,0,189.0,129.0,3.8,14.0,193.0,275.79,229.36
2018,2,11,9,15,194.0,149.5,4.3,14.05,222.5,293.32,244.1
2018,2,11,9,30,199.0,170.0,4.8,14.1,252.0,319.85,265.7
2018,2,11,9,45,241.5,181.5,5.3,14.2,290.5,369.97,306.91
2018,2,11,10,0,284.0,193.0,5.8,14.3,329.0,410.01,339.64
2018,2,11,10,15,231.0,213.0,5.9,14.25,328.5,393.46,324.45
2018,2,11,10,30,178.0,233.0,6.0,14.2,328.0,366.49,301.04
2018,2,11,10,45,133.5,245.5,6.05,14.15,318.5,345.56,282.65
2018,2,11,11,0,89.0,258.0,6.1,14.1,309.0,316.86,258.05
