Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,4,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,14,6,15,4.0,1.5,3.1,11.35,1.5,0.0,0.0
2018,3,14,6,30,8.0,3.0,3.3,11.7,3.0,6.37,0.0
2018,3,14,6,45,4.0,5.5,3.5,12.0,5.5,7.08,0.0
2018,3,14,7,0,0.0,8.0,3.7,12.3,8.0,7.4,0.42
2018,3,14,7,15,0.0,11.5,3.95,12.4,11.5,10.65,3.39
2018,3,14,7,30,0.0,15.0,4.2,12.5,15.0,13.89,6.29
2018,3,14,7,45,21.5,54.5,4.45,12.55,61.5,67.7,53.17
2018,3,14,8,0,43.0,94.0,4.7,12.6,108.0,127.39,104.68
2018,3,14,8,15,39.5,120.5,4.75,12.55,135.0,155.11,127.89
2018,3,14,8,30,36.0,147.0,4.8,12.5,162.0,182.02,150.07
2018,3,14,8,45,18.0,109.0,4.85,12.5,116.5,123.08,99.74
2018,3,14,9,0,0.0,71.0,4.9,12.5,71.0,66.08,50.74
2018,3,14,9,15,6.0,91.0,4.85,12.45,94.5,89.63,70.76
2018,3,14,9,30,12.0,111.0,4.8,12.4,118.0,113.93,91.17
2018,3,14,9,45,36.0,178.0,4.8,12.35,200.5,207.75,169.51
2018,3,14,10,0,60.0,245.0,4.8,12.3,283.0,297.71,242.84
2018,3,14,10,15,172.5,262.0,4.7,12.3,378.0,416.04,340.17
2018,3,14,10,30,285.0,279.0,4.6,12.3,473.0,532.91,433.27
2018,3,14,10,45,498.0,228.0,4.5,12.25,582.0,657.31,532.89
2018,3,14,11,0,711.0,177.0,4.4,12.2,691.0,772.25,622.07
2018,3,14,11,15,731.5,173.5,4.3,12.2,713.0,772.87,620.67
2018,3,14,11,30,752.0,170.0,4.2,12.2,735.0,770.36,617.63
2018,3,14,11,45,553.0,249.0,4.05,12.2,667.5,676.55,541.59
2018,3,14,12,0,354.0,328.0,3.9,12.2,600.0,583.88,466.28
2018,3,14,12,15,296.0,344.5,3.85,12.2,572.0,544.3,434.64
2018,3,14,12,30,238.0,361.0,3.8,12.2,544.0,503.65,401.89
2018,3,14,12,45,284.5,330.5,3.7,12.25,547.5,495.86,396.49
2018,3,14,13,0,331.0,300.0,3.6,12.3,551.0,482.5,386.36
2018,3,14,13,15,277.0,292.5,3.6,12.3,499.5,427.7,342.67
2018,3,14,13,30,223.0,285.0,3.6,12.3,448.0,376.54,301.72
2018,3,14,13,45,391.0,249.5,3.55,12.3,525.0,414.9,331.82
2018,3,14,14,0,559.0,214.0,3.5,12.3,602.0,439.71,348.79
2018,3,14,14,15,747.0,144.0,3.55,12.35,639.0,427.23,334.53
2018,3,14,14,30,935.0,74.0,3.6,12.4,676.0,404.86,309.41
2018,3,14,14,45,922.5,73.0,3.6,12.4,639.0,352.41,261.49
2018,3,14,15,0,910.0,72.0,3.6,12.4,602.0,299.85,213.06
2018,3,14,15,15,893.5,70.0,3.6,12.4,559.0,245.78,163.89
2018,3,14,15,30,877.0,68.0,3.6,12.4,516.0,192.52,117.4
2018,3,14,15,45,854.5,66.0,3.8,12.35,468.5,139.66,76.49
2018,3,14,16,0,832.0,64.0,4.0,12.3,421.0,88.65,46.89
2018,3,14,16,15,770.5,65.0,4.0,12.2,364.5,45.6,35.43
2018,3,14,16,30,709.0,66.0,4.0,12.1,308.0,48.27,37.93
2018,3,14,16,45,576.5,69.0,4.0,12.05,244.5,48.16,37.85
2018,3,14,17,0,444.0,72.0,4.0,12.0,181.0,53.57,42.59
2018,3,14,17,15,329.0,61.0,3.95,11.75,131.0,45.68,35.22
2018,3,14,17,30,214.0,50.0,3.9,11.5,81.0,38.27,28.04
2018,3,14,17,45,168.5,34.5,3.85,11.3,53.0,26.96,16.39
2018,3,14,18,0,123.0,19.0,3.8,11.1,25.0,15.11,0.0
2018,3,14,18,15,61.5,9.5,3.85,11.05,12.5,9.05,0.0
2018,3,14,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.5,3.6,10.35,1.5,0.0,0.0
2018,3,15,6,30,0.0,3.0,3.8,10.7,3.0,2.86,0.0
2018,3,15,6,45,0.0,6.5,4.05,11.1,6.5,6.01,0.0
2018,3,15,7,0,0.0,10.0,4.3,11.5,10.0,9.26,2.01
2018,3,15,7,15,0.0,15.5,4.55,11.65,15.5,14.36,6.59
2018,3,15,7,30,0.0,21.0,4.8,11.8,21.0,19.46,11.12
2018,3,15,7,45,0.0,36.5,5.05,12.0,36.5,33.88,23.64
2018,3,15,8,0,0.0,52.0,5.3,12.2,52.0,48.33,36.08
2018,3,15,8,15,24.0,85.5,5.4,12.3,95.5,103.0,83.55
2018,3,15,8,30,48.0,119.0,5.5,12.4,139.0,157.45,130.14
2018,3,15,8,45,24.5,109.0,5.65,12.5,119.0,127.94,104.13
2018,3,15,9,0,1.0,99.0,5.8,12.6,99.0,93.77,74.17
2018,3,15,9,15,1.5,114.5,5.9,12.7,115.0,109.26,86.98
2018,3,15,9,30,2.0,130.0,6.0,12.8,131.0,124.71,99.64
2018,3,15,9,45,3.5,137.5,6.1,12.85,139.5,132.98,106.3
2018,3,15,10,0,5.0,145.0,6.2,12.9,148.0,141.25,112.96
2018,3,15,10,15,27.5,182.5,6.35,13.0,201.0,203.11,164.5
2018,3,15,10,30,50.0,220.0,6.5,13.1,254.0,258.91,210.35
2018,3,15,10,45,212.0,244.5,6.65,13.2,397.5,432.57,354.53
2018,3,15,11,0,374.0,269.0,6.8,13.3,541.0,592.72,483.31
2018,3,15,11,15,377.0,277.5,6.9,13.3,557.0,594.57,483.71
2018,3,15,11,30,380.0,286.0,7.0,13.3,573.0,594.65,483.2
2018,3,15,11,45,434.5,274.0,7.1,13.35,606.0,612.45,497.81
2018,3,15,12,0,489.0,262.0,7.2,13.4,639.0,626.78,509.47
2018,3,15,12,15,624.5,217.0,7.25,13.35,699.5,665.61,541.84
2018,3,15,12,30,760.0,172.0,7.3,13.3,760.0,694.01,565.37
2018,3,15,12,45,698.0,183.0,7.35,13.3,719.0,635.8,518.01
2018,3,15,13,0,636.0,194.0,7.4,13.3,678.0,579.32,471.82
2018,3,15,13,15,558.5,218.5,7.35,13.3,637.5,528.29,429.09
2018,3,15,13,30,481.0,243.0,7.3,13.3,597.0,480.59,388.94
2018,3,15,13,45,649.5,185.0,7.25,13.25,647.5,490.51,395.82
2018,3,15,14,0,818.0,127.0,7.2,13.2,698.0,487.93,390.48
2018,3,15,14,15,661.5,170.5,7.15,13.2,619.5,416.82,330.39
2018,3,15,14,30,505.0,214.0,7.1,13.2,541.0,360.86,283.58
2018,3,15,14,45,298.5,222.0,7.05,13.2,412.5,277.78,217.68
2018,3,15,15,0,92.0,230.0,7.0,13.2,284.0,221.52,176.25
2018,3,15,15,15,98.0,209.5,7.0,13.2,263.0,193.55,152.78
2018,3,15,15,30,104.0,189.0,7.0,13.2,242.0,170.54,133.41
2018,3,15,15,45,116.5,184.0,6.95,13.15,238.5,158.62,123.51
2018,3,15,16,0,129.0,179.0,6.9,13.1,235.0,144.61,113.39
2018,3,15,16,15,96.0,156.5,6.75,13.0,195.5,126.09,106.79
2018,3,15,16,30,63.0,134.0,6.6,12.9,156.0,109.53,92.38
2018,3,15,16,45,46.0,109.5,6.5,12.85,124.0,91.28,76.21
2018,3,15,17,0,29.0,85.0,6.4,12.8,92.0,72.49,59.32
2018,3,15,17,15,19.0,64.5,6.25,12.7,68.5,56.04,44.29
2018,3,15,17,30,9.0,44.0,6.1,12.6,45.0,39.93,29.39
2018,3,15,17,45,4.5,28.0,5.95,12.5,28.5,25.73,15.53
2018,3,15,18,0,0.0,12.0,5.8,12.4,12.0,11.13,0.0
2018,3,15,18,15,0.0,6.0,5.8,12.4,6.0,5.72,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.35,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.5,4.25,10.85,2.5,0.0,0.0
2018,3,16,6,30,0.0,5.0,4.5,10.9,5.0,4.77,0.0
2018,3,16,6,45,0.0,12.5,4.7,10.9,12.5,11.58,1.95
2018,3,16,7,0,0.0,20.0,4.9,10.9,20.0,18.54,9.8
2018,3,16,7,15,0.0,31.5,4.95,10.9,31.5,29.24,19.35
2018,3,16,7,30,0.0,43.0,5.0,10.9,43.0,39.95,28.86
2018,3,16,7,45,32.0,67.5,5.1,10.85,78.0,89.46,72.55
2018,3,16,8,0,64.0,92.0,5.2,10.8,113.0,148.54,124.09
2018,3,16,8,15,117.0,129.5,5.25,10.85,175.5,231.31,195.31
2018,3,16,8,30,170.0,167.0,5.3,10.9,238.0,315.77,266.45
2018,3,16,8,45,145.5,176.5,5.35,10.9,242.0,308.32,258.91
2018,3,16,9,0,121.0,186.0,5.4,10.9,246.0,299.67,250.44
2018,3,16,9,15,174.0,183.0,5.4,11.0,278.0,337.16,282.28
2018,3,16,9,30,227.0,180.0,5.4,11.1,310.0,387.69,324.12
2018,3,16,9,45,227.0,176.5,5.4,11.25,314.0,383.18,319.59
2018,3,16,10,0,227.0,173.0,5.4,11.4,318.0,378.12,314.79
2018,3,16,10,15,187.5,209.5,5.5,11.5,333.0,383.3,316.65
2018,3,16,10,30,148.0,246.0,5.6,11.6,348.0,376.63,309.13
2018,3,16,10,45,261.0,272.5,5.65,11.75,460.5,502.98,411.68
2018,3,16,11,0,374.0,299.0,5.7,11.9,573.0,616.1,500.96
2018,3,16,11,15,243.0,287.0,5.8,11.95,466.5,490.21,399.04
2018,3,16,11,30,112.0,275.0,5.9,12.0,360.0,360.82,292.98
2018,3,16,11,45,322.0,240.5,6.05,12.1,489.5,494.97,405.19
2018,3,16,12,0,532.0,206.0,6.2,12.2,619.0,608.64,497.84
2018,3,16,12,15,674.5,179.5,6.3,12.2,703.5,667.84,545.27
2018,3,16,12,30,817.0,153.0,6.4,12.2,788.0,717.65,584.64
2018,3,16,12,45,692.5,204.0,6.45,12.2,739.0,653.95,531.7
2018,3,16,13,0,568.0,255.0,6.5,12.2,690.0,593.39,481.4
2018,3,16,13,15,610.0,231.5,6.5,12.15,690.5,571.92,464.09
2018,3,16,13,30,652.0,208.0,6.5,12.1,691.0,545.47,442.07
2018,3,16,13,45,723.0,174.5,6.55,12.1,695.0,520.46,420.45
2018,3,16,14,0,794.0,141.0,6.6,12.1,699.0,491.67,394.43
2018,3,16,14,15,714.0,160.5,6.55,12.05,646.0,432.03,343.22
2018,3,16,14,30,634.0,180.0,6.5,12.0,593.0,381.5,299.36
2018,3,16,14,45,737.0,138.0,6.5,11.95,592.5,344.17,262.61
2018,3,16,15,0,840.0,96.0,6.5,11.9,592.0,300.76,218.72
2018,3,16,15,15,805.5,98.0,6.5,11.9,545.5,249.03,171.8
2018,3,16,15,30,771.0,100.0,6.5,11.9,499.0,200.22,129.35
2018,3,16,15,45,661.5,109.5,6.3,11.75,429.5,146.68,90.46
2018,3,16,16,0,552.0,119.0,6.1,11.6,360.0,110.09,71.78
2018,3,16,16,15,625.5,93.5,5.85,11.5,335.5,61.57,49.84
2018,3,16,16,30,699.0,68.0,5.6,11.4,311.0,49.58,39.2
2018,3,16,16,45,650.0,64.0,5.4,11.3,261.5,44.01,34.21
2018,3,16,17,0,601.0,60.0,5.2,11.2,212.0,43.07,33.29
2018,3,16,17,15,501.0,53.5,5.0,11.0,160.0,39.96,30.26
2018,3,16,17,30,401.0,47.0,4.8,10.8,108.0,36.91,27.02
2018,3,16,17,45,286.5,35.0,4.6,10.6,70.0,28.48,18.2
2018,3,16,18,0,172.0,23.0,4.4,10.4,32.0,18.37,0.0
2018,3,16,18,15,86.0,11.5,4.4,10.4,16.0,10.96,0.0
2018,3,16,18,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,17,6,15,11.5,6.5,1.75,10.15,7.0,0.0,0.0
2018,3,17,6,30,23.0,13.0,1.8,10.3,14.0,22.78,0.0
2018,3,17,6,45,61.5,31.0,1.85,10.45,38.0,77.85,49.65
2018,3,17,7,0,100.0,49.0,1.9,10.6,62.0,121.54,96.53
2018,3,17,7,15,146.0,67.5,1.9,10.65,96.5,181.43,149.84
2018,3,17,7,30,192.0,86.0,1.9,10.7,131.0,235.01,197.04
2018,3,17,7,45,290.5,97.5,1.95,10.75,184.0,315.95,266.68
2018,3,17,8,0,389.0,109.0,2.0,10.8,237.0,416.21,349.66
2018,3,17,8,15,516.5,104.5,2.0,10.85,304.0,515.42,429.85
2018,3,17,8,30,644.0,100.0,2.0,10.9,371.0,616.9,509.07
2018,3,17,8,45,668.0,107.0,2.0,10.95,416.5,656.62,537.08
2018,3,17,9,0,692.0,114.0,2.0,11.0,462.0,694.93,563.92
2018,3,17,9,15,709.5,121.5,2.0,11.1,505.5,726.89,585.55
2018,3,17,9,30,727.0,129.0,2.0,11.2,549.0,756.65,605.36
2018,3,17,9,45,794.5,114.5,2.0,11.3,601.5,796.7,632.47
2018,3,17,10,0,862.0,100.0,2.0,11.4,654.0,838.91,660.69
2018,3,17,10,15,873.5,101.5,2.05,11.45,686.5,844.29,663.15
2018,3,17,10,30,885.0,103.0,2.1,11.5,719.0,852.54,668.17
2018,3,17,10,45,839.5,126.0,2.1,11.6,726.5,838.81,657.17
2018,3,17,11,0,794.0,149.0,2.1,11.7,734.0,815.87,639.98
2018,3,17,11,15,551.5,186.0,2.2,11.75,596.5,648.89,516.72
2018,3,17,11,30,309.0,223.0,2.3,11.8,459.0,478.77,384.71
2018,3,17,11,45,178.0,222.0,2.35,11.85,358.5,360.03,290.49
2018,3,17,12,0,47.0,221.0,2.4,11.9,258.0,245.44,196.52
2018,3,17,12,15,273.5,242.5,2.55,11.9,456.5,433.9,350.49
2018,3,17,12,30,500.0,264.0,2.7,11.9,655.0,603.42,481.45
2018,3,17,12,45,561.0,249.5,2.85,11.95,684.5,609.85,485.61
2018,3,17,13,0,622.0,235.0,3.0,12.0,714.0,611.74,487.0
2018,3,17,13,15,538.0,261.0,3.15,12.0,669.5,556.85,443.5
2018,3,17,13,30,454.0,287.0,3.3,12.0,625.0,506.78,403.59
2018,3,17,13,45,616.0,216.0,3.45,12.0,659.5,504.5,401.8
2018,3,17,14,0,778.0,145.0,3.6,12.0,694.0,490.1,388.31
2018,3,17,14,15,788.5,134.0,3.6,11.95,670.5,446.21,350.07
2018,3,17,14,30,799.0,123.0,3.6,11.9,647.0,400.15,309.07
2018,3,17,14,45,831.0,106.5,3.6,11.9,624.5,354.24,266.5
2018,3,17,15,0,863.0,90.0,3.6,11.9,602.0,304.36,219.53
2018,3,17,15,15,845.5,87.5,3.6,11.9,559.5,251.3,171.3
2018,3,17,15,30,828.0,85.0,3.6,11.9,517.0,199.33,125.6
2018,3,17,15,45,807.0,81.0,3.45,11.8,470.0,147.07,83.99
2018,3,17,16,0,786.0,77.0,3.3,11.7,423.0,96.75,52.38
2018,3,17,16,15,755.5,73.0,3.2,11.6,373.0,51.45,40.75
2018,3,17,16,30,725.0,69.0,3.1,11.5,323.0,50.34,39.89
2018,3,17,16,45,678.0,64.0,3.0,11.35,271.5,43.93,34.16
2018,3,17,17,0,631.0,59.0,2.9,11.2,220.0,42.14,32.49
2018,3,17,17,15,552.5,52.0,2.8,11.0,169.5,38.57,29.06
2018,3,17,17,30,474.0,45.0,2.7,10.8,119.0,34.93,25.35
2018,3,17,17,45,336.5,34.5,2.6,10.6,77.0,27.83,17.87
2018,3,17,18,0,199.0,24.0,2.5,10.4,35.0,19.16,0.0
2018,3,17,18,15,99.5,12.0,2.45,10.35,17.5,11.44,0.0
2018,3,17,18,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,6,15,15.0,7.5,1.2,10.0,8.0,0.0,0.0
2018,3,18,6,30,30.0,15.0,1.3,10.1,16.0,27.98,0.0
2018,3,18,6,45,66.0,32.5,1.4,10.2,40.0,82.98,56.29
2018,3,18,7,0,102.0,50.0,1.5,10.3,64.0,133.04,106.45
2018,3,18,7,15,134.5,70.0,1.6,10.5,97.0,178.41,147.36
2018,3,18,7,30,167.0,90.0,1.7,10.7,130.0,225.45,188.71
2018,3,18,7,45,255.0,102.5,1.8,10.85,180.0,300.29,253.04
2018,3,18,8,0,343.0,115.0,1.9,11.0,230.0,393.49,330.24
2018,3,18,8,15,439.5,117.5,2.0,11.25,289.0,473.14,394.79
2018,3,18,8,30,536.0,120.0,2.1,11.5,348.0,556.87,460.74
2018,3,18,8,45,458.5,154.0,2.15,11.75,365.0,547.66,449.92
2018,3,18,9,0,381.0,188.0,2.2,12.0,382.0,519.3,425.06
2018,3,18,9,15,305.0,221.5,2.25,12.2,385.0,499.99,406.96
2018,3,18,9,30,229.0,255.0,2.3,12.4,388.0,464.27,376.21
2018,3,18,9,45,195.0,278.0,2.3,12.6,396.5,460.28,370.99
2018,3,18,10,0,161.0,301.0,2.3,12.8,405.0,454.56,364.3
2018,3,18,10,15,169.5,316.5,2.25,12.95,431.0,474.7,378.77
2018,3,18,10,30,178.0,332.0,2.2,13.1,457.0,493.93,392.29
2018,3,18,10,45,175.0,344.5,2.1,13.25,471.0,499.43,394.93
2018,3,18,11,0,172.0,357.0,2.0,13.4,485.0,504.06,397.02
2018,3,18,11,15,216.5,359.5,1.95,13.4,524.0,536.05,421.32
2018,3,18,11,30,261.0,362.0,1.9,13.4,563.0,572.96,448.6
2018,3,18,11,45,265.0,363.5,1.85,13.45,569.5,567.14,443.31
2018,3,18,12,0,269.0,365.0,1.8,13.5,576.0,560.2,437.54
2018,3,18,12,15,176.0,362.0,1.85,13.45,500.0,473.82,371.46
2018,3,18,12,30,83.0,359.0,1.9,13.4,424.0,394.1,309.64
2018,3,18,12,45,56.5,331.5,1.95,13.35,375.5,345.45,272.37
2018,3,18,13,0,30.0,304.0,2.0,13.3,327.0,299.14,236.33
2018,3,18,13,15,23.0,282.0,2.0,13.25,299.5,272.97,216.06
2018,3,18,13,30,16.0,260.0,2.0,13.2,272.0,247.33,196.02
2018,3,18,13,45,13.5,244.5,2.05,13.2,254.5,230.55,182.97
2018,3,18,14,0,11.0,229.0,2.1,13.2,237.0,214.12,170.11
2018,3,18,14,15,9.0,215.0,2.05,13.1,221.5,199.54,158.72
2018,3,18,14,30,7.0,201.0,2.0,13.0,206.0,185.25,147.52
2018,3,18,14,45,9.0,199.5,1.95,12.95,205.5,183.2,146.11
2018,3,18,15,0,11.0,198.0,1.9,12.9,205.0,180.71,144.31
2018,3,18,15,15,19.0,194.5,1.9,12.9,205.0,177.39,141.6
2018,3,18,15,30,27.0,191.0,1.9,12.9,205.0,166.53,132.64
2018,3,18,15,45,47.0,185.5,1.6,12.75,207.5,159.84,126.67
2018,3,18,16,0,67.0,180.0,1.3,12.6,210.0,150.27,119.01
2018,3,18,16,15,54.5,149.0,1.15,12.5,171.5,121.65,102.43
2018,3,18,16,30,42.0,118.0,1.0,12.4,133.0,99.23,83.05
2018,3,18,16,45,113.0,102.5,0.85,12.35,134.0,82.78,68.63
2018,3,18,17,0,184.0,87.0,0.7,12.3,135.0,67.31,54.82
2018,3,18,17,15,185.0,71.5,0.75,12.2,110.5,56.28,44.73
2018,3,18,17,30,186.0,56.0,0.8,12.1,86.0,44.82,33.98
2018,3,18,17,45,130.0,39.0,0.85,12.05,56.0,31.74,21.25
2018,3,18,18,0,74.0,22.0,0.9,12.0,26.0,18.27,0.0
2018,3,18,18,15,37.0,11.0,0.95,12.0,13.0,10.48,0.0
2018,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,19,6,15,93.5,10.5,2.9,9.55,14.5,10.01,0.0
2018,3,19,6,30,187.0,21.0,3.0,9.9,29.0,106.13,0.0
2018,3,19,6,45,328.5,31.5,3.1,10.25,69.0,232.86,172.32
2018,3,19,7,0,470.0,42.0,3.2,10.6,109.0,335.61,274.67
2018,3,19,7,15,509.5,51.0,3.35,10.9,151.5,387.61,323.82
2018,3,19,7,30,549.0,60.0,3.5,11.2,194.0,441.33,371.69
2018,3,19,7,45,472.5,84.0,3.65,11.5,218.5,433.13,365.81
2018,3,19,8,0,396.0,108.0,3.8,11.8,243.0,422.94,356.68
2018,3,19,8,15,347.0,137.0,4.0,12.15,268.5,418.87,352.07
2018,3,19,8,30,298.0,166.0,4.2,12.5,294.0,423.36,353.62
2018,3,19,8,45,323.5,183.0,4.45,12.85,336.5,466.56,387.81
2018,3,19,9,0,349.0,200.0,4.7,13.2,379.0,509.53,421.15
2018,3,19,9,15,472.0,186.0,4.5,13.45,450.5,608.15,498.71
2018,3,19,9,30,595.0,172.0,4.3,13.7,522.0,701.49,569.55
2018,3,19,9,45,675.5,155.0,4.1,13.95,576.5,753.2,606.28
2018,3,19,10,0,756.0,138.0,3.9,14.2,631.0,802.8,640.01
2018,3,19,10,15,625.5,196.0,3.75,14.45,617.0,754.5,600.51
2018,3,19,10,30,495.0,254.0,3.6,14.7,603.0,697.7,553.24
2018,3,19,10,45,405.5,294.5,3.5,14.9,587.0,648.97,513.5
2018,3,19,11,0,316.0,335.0,3.4,15.1,571.0,609.31,480.17
2018,3,19,11,15,386.5,319.5,3.4,15.3,614.5,642.09,505.55
2018,3,19,11,30,457.0,304.0,3.4,15.5,658.0,678.84,532.89
2018,3,19,11,45,579.0,257.5,3.35,15.75,711.0,714.65,560.47
2018,3,19,12,0,701.0,211.0,3.3,16.0,764.0,746.37,584.4
2018,3,19,12,15,657.5,229.0,3.15,16.1,748.0,709.2,554.53
2018,3,19,12,30,614.0,247.0,3.0,16.2,732.0,671.7,524.83
2018,3,19,12,45,471.5,299.0,2.8,16.35,669.5,598.53,466.84
2018,3,19,13,0,329.0,351.0,2.6,16.5,607.0,531.99,413.88
2018,3,19,13,15,310.0,348.5,2.5,16.55,586.0,500.81,389.81
2018,3,19,13,30,291.0,346.0,2.4,16.6,565.0,470.35,365.94
2018,3,19,13,45,310.0,322.0,2.25,16.65,549.0,442.35,344.01
2018,3,19,14,0,329.0,298.0,2.1,16.7,533.0,412.71,320.32
2018,3,19,14,15,397.5,268.5,2.0,16.5,540.5,394.49,304.82
2018,3,19,14,30,466.0,239.0,1.9,16.3,548.0,372.41,285.0
2018,3,19,14,45,318.0,255.5,1.85,16.15,461.0,314.08,240.19
2018,3,19,15,0,170.0,272.0,1.8,16.0,374.0,270.62,208.76
2018,3,19,15,15,211.5,244.0,1.8,16.0,362.0,245.8,187.07
2018,3,19,15,30,253.0,216.0,1.8,16.0,350.0,210.28,156.45
2018,3,19,15,45,314.5,184.0,1.7,15.65,335.0,176.45,127.17
2018,3,19,16,0,376.0,152.0,1.6,15.3,320.0,129.17,90.28
2018,3,19,16,15,464.5,122.5,1.55,15.1,305.5,84.26,68.97
2018,3,19,16,30,553.0,93.0,1.5,14.9,291.0,63.5,50.96
2018,3,19,16,45,421.5,92.0,1.4,14.65,229.0,65.36,52.73
2018,3,19,17,0,290.0,91.0,1.3,14.4,167.0,66.31,53.53
2018,3,19,17,15,268.5,72.5,1.4,14.15,130.5,53.99,42.37
2018,3,19,17,30,247.0,54.0,1.5,13.9,94.0,41.05,30.46
2018,3,19,17,45,179.5,39.0,1.55,13.65,62.5,30.27,19.99
2018,3,19,18,0,112.0,24.0,1.6,13.4,31.0,18.99,1.05
2018,3,19,18,15,56.0,12.0,1.8,13.25,15.5,11.44,0.0
2018,3,19,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,2.5,12.8,3.5,3.34,0.0
2018,3,20,6,30,0.0,7.0,2.9,12.7,7.0,6.48,0.0
2018,3,20,6,45,0.0,14.5,3.35,12.6,14.5,13.44,4.85
2018,3,20,7,0,0.0,22.0,3.8,12.5,22.0,20.4,11.51
2018,3,20,7,15,0.0,30.5,4.15,12.5,30.5,28.3,18.56
2018,3,20,7,30,0.0,39.0,4.5,12.5,39.0,36.21,25.54
2018,3,20,7,45,0.0,38.5,4.9,12.5,38.5,35.74,25.21
2018,3,20,8,0,0.0,38.0,5.3,12.5,38.0,35.28,24.8
2018,3,20,8,15,0.0,52.0,5.35,12.55,52.0,48.33,35.93
2018,3,20,8,30,0.0,66.0,5.4,12.6,66.0,61.4,46.97
2018,3,20,8,45,0.0,74.0,5.5,12.65,74.0,68.88,53.16
2018,3,20,9,0,0.0,82.0,5.6,12.7,82.0,76.37,59.31
2018,3,20,9,15,0.0,87.0,5.65,12.75,87.0,81.06,63.06
2018,3,20,9,30,0.0,92.0,5.7,12.8,92.0,85.76,66.81
2018,3,20,9,45,0.5,108.5,5.8,12.85,109.0,102.06,80.27
2018,3,20,10,0,1.0,125.0,5.9,12.9,126.0,118.35,93.62
2018,3,20,10,15,1.0,126.0,5.9,12.95,127.0,119.18,94.1
2018,3,20,10,30,1.0,127.0,5.9,13.0,128.0,120.03,94.62
2018,3,20,10,45,1.5,151.0,5.95,13.05,152.5,143.35,113.68
2018,3,20,11,0,2.0,175.0,6.0,13.1,177.0,166.57,132.54
2018,3,20,11,15,1.0,155.5,6.05,13.1,156.5,146.82,116.2
2018,3,20,11,30,0.0,136.0,6.1,13.1,136.0,127.36,100.13
2018,3,20,11,45,0.0,126.0,6.15,13.15,126.0,117.84,92.25
2018,3,20,12,0,0.0,116.0,6.2,13.2,116.0,108.39,84.43
2018,3,20,12,15,0.0,94.0,6.3,13.25,94.0,87.78,67.4
2018,3,20,12,30,0.0,72.0,6.4,13.3,72.0,67.2,50.37
2018,3,20,12,45,0.0,64.0,6.45,13.35,64.0,59.71,44.17
2018,3,20,13,0,0.0,56.0,6.5,13.4,56.0,52.23,37.97
2018,3,20,13,15,0.0,61.0,6.3,13.45,61.0,56.89,41.87
2018,3,20,13,30,0.0,66.0,6.1,13.5,66.0,61.55,45.78
2018,3,20,13,45,0.0,70.5,5.9,13.5,70.5,65.75,49.32
2018,3,20,14,0,0.0,75.0,5.7,13.5,75.0,69.94,52.88
2018,3,20,14,15,0.0,76.5,5.5,13.5,76.5,71.32,54.12
2018,3,20,14,30,0.0,78.0,5.3,13.5,78.0,72.7,55.38
2018,3,20,14,45,0.0,74.0,5.1,13.55,74.0,68.95,52.36
2018,3,20,15,0,0.0,70.0,4.9,13.6,70.0,65.19,49.33
2018,3,20,15,15,0.0,69.0,4.9,13.6,69.0,64.24,48.67
2018,3,20,15,30,0.0,68.0,4.9,13.6,68.0,63.29,48.02
2018,3,20,15,45,0.0,69.0,4.7,13.6,69.0,64.21,48.95
2018,3,20,16,0,0.0,70.0,4.5,13.6,70.0,65.14,49.89
2018,3,20,16,15,0.0,73.0,4.35,13.55,73.0,67.93,55.07
2018,3,20,16,30,0.0,76.0,4.2,13.5,76.0,70.24,57.26
2018,3,20,16,45,0.0,66.0,4.05,13.5,66.0,61.18,49.25
2018,3,20,17,0,0.0,56.0,3.9,13.5,56.0,52.06,41.05
2018,3,20,17,15,0.0,43.5,4.0,13.45,43.5,40.42,30.45
2018,3,20,17,30,0.0,31.0,4.1,13.4,31.0,28.78,19.75
2018,3,20,17,45,0.0,21.0,4.2,13.35,21.0,19.48,10.94
2018,3,20,18,0,0.0,11.0,4.3,13.3,11.0,10.19,0.0
2018,3,20,18,15,0.0,5.5,4.8,13.35,5.5,5.24,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,13.45,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.0,14.0,3.0,2.86,0.0
2018,3,21,6,30,0.0,6.0,2.1,14.2,6.0,5.55,0.0
2018,3,21,6,45,0.0,11.0,2.15,14.35,11.0,10.18,2.41
2018,3,21,7,0,0.0,16.0,2.2,14.5,16.0,14.82,6.78
2018,3,21,7,15,0.0,24.0,2.4,14.6,24.0,22.25,13.29
2018,3,21,7,30,0.0,32.0,2.6,14.7,32.0,29.69,19.77
2018,3,21,7,45,0.0,39.5,2.8,14.85,39.5,36.67,25.78
2018,3,21,8,0,0.0,47.0,3.0,15.0,47.0,43.66,31.69
2018,3,21,8,15,0.0,59.0,3.15,15.05,59.0,54.86,41.1
2018,3,21,8,30,0.0,71.0,3.3,15.1,71.0,66.07,50.42
2018,3,21,8,45,0.0,75.5,3.45,15.2,75.5,70.28,53.77
2018,3,21,9,0,0.0,80.0,3.6,15.3,80.0,74.5,57.1
2018,3,21,9,15,0.5,108.0,3.8,15.4,108.5,101.85,79.64
2018,3,21,9,30,1.0,136.0,4.0,15.5,137.0,129.64,102.27
2018,3,21,9,45,3.0,158.5,4.25,15.6,160.5,153.23,121.33
2018,3,21,10,0,5.0,181.0,4.5,15.7,184.0,176.75,140.19
2018,3,21,10,15,10.5,215.5,4.8,15.85,222.5,215.06,170.94
2018,3,21,10,30,16.0,250.0,5.1,16.0,261.0,253.14,201.2
2018,3,21,10,45,27.0,277.0,5.4,16.1,297.0,296.77,235.86
2018,3,21,11,0,38.0,304.0,5.7,16.2,333.0,330.92,262.8
2018,3,21,11,15,32.5,304.0,5.85,16.2,329.0,323.42,256.45
2018,3,21,11,30,27.0,304.0,6.0,16.2,325.0,316.05,250.33
2018,3,21,11,45,39.5,326.5,6.2,16.2,357.5,344.89,273.29
2018,3,21,12,0,52.0,349.0,6.4,16.2,390.0,372.46,295.11
2018,3,21,12,15,51.0,347.5,6.4,16.15,388.0,365.96,289.87
2018,3,21,12,30,50.0,346.0,6.4,16.1,386.0,359.39,284.68
2018,3,21,12,45,36.5,316.0,6.4,16.05,345.0,318.26,252.13
2018,3,21,13,0,23.0,286.0,6.4,16.0,304.0,278.89,220.88
2018,3,21,13,15,35.5,304.0,6.35,15.95,331.0,299.14,237.26
2018,3,21,13,30,48.0,322.0,6.3,15.9,358.0,317.79,252.18
2018,3,21,13,45,43.0,303.5,6.25,15.85,335.0,294.38,233.67
2018,3,21,14,0,38.0,285.0,6.2,15.8,312.0,271.69,215.75
2018,3,21,14,15,22.0,237.0,6.25,15.8,252.5,224.46,178.15
2018,3,21,14,30,6.0,189.0,6.3,15.8,193.0,174.66,138.28
2018,3,21,14,45,28.0,212.0,6.4,15.8,229.0,195.56,155.13
2018,3,21,15,0,50.0,235.0,6.5,15.8,265.0,215.99,171.2
2018,3,21,15,15,45.5,223.0,6.5,15.8,249.0,199.99,158.36
2018,3,21,15,30,41.0,211.0,6.5,15.8,233.0,184.37,145.96
2018,3,21,15,45,64.5,185.5,6.7,15.65,216.5,162.97,127.83
2018,3,21,16,0,88.0,160.0,6.9,15.5,200.0,132.88,103.11
2018,3,21,16,15,45.5,119.0,6.9,15.4,139.5,101.97,84.59
2018,3,21,16,30,3.0,78.0,6.9,15.3,79.0,71.97,58.37
2018,3,21,16,45,1.5,56.5,6.85,15.2,57.0,52.53,41.23
2018,3,21,17,0,0.0,35.0,6.8,15.1,35.0,32.48,23.36
2018,3,21,17,15,0.0,25.0,6.8,15.05,25.0,23.18,14.96
2018,3,21,17,30,0.0,15.0,6.8,15.0,15.0,13.89,6.55
2018,3,21,17,45,5.5,12.0,6.85,14.95,12.5,11.27,3.93
2018,3,21,18,0,11.0,9.0,6.9,14.9,10.0,8.39,0.0
2018,3,21,18,15,11.0,6.5,6.95,14.85,7.0,6.2,0.0
2018,3,21,18,30,11.0,4.0,7.0,14.8,4.0,0.0,0.0
2018,3,21,18,45,5.5,2.0,7.1,14.8,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.85,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,14.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,14.75,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,14.7,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,14.65,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.3,14.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,14.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,14.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.1,14.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.95,14.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,14.2,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,14.2,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,14.15,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,14.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,14.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.8,14.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,14.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.55,14.1,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,14.15,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,6.35,14.2,2.5,2.38,0.0
2018,3,22,6,30,0.0,5.0,6.4,14.2,5.0,4.62,0.0
2018,3,22,6,45,0.0,8.5,6.4,14.2,8.5,7.87,0.64
2018,3,22,7,0,0.0,12.0,6.4,14.2,12.0,11.11,3.67
2018,3,22,7,15,0.0,15.0,6.3,14.2,15.0,13.89,6.18
2018,3,22,7,30,0.0,18.0,6.2,14.2,18.0,16.68,8.65
2018,3,22,7,45,0.0,24.0,6.1,14.2,24.0,22.26,13.46
2018,3,22,8,0,0.0,30.0,6.0,14.2,30.0,27.84,18.23
2018,3,22,8,15,0.0,50.5,5.95,14.2,50.5,46.93,34.47
2018,3,22,8,30,0.0,71.0,5.9,14.2,71.0,66.07,50.59
2018,3,22,8,45,2.5,110.5,5.85,14.15,112.0,106.63,84.65
2018,3,22,9,0,5.0,150.0,5.8,14.1,153.0,148.38,119.24
2018,3,22,9,15,56.0,194.0,5.95,14.0,227.5,244.62,200.02
2018,3,22,9,30,107.0,238.0,6.1,13.9,302.0,346.01,283.22
2018,3,22,9,45,217.5,261.5,6.25,13.75,403.0,462.85,379.28
2018,3,22,10,0,328.0,285.0,6.4,13.6,504.0,591.68,482.31
2018,3,22,10,15,329.5,297.5,6.55,13.35,526.0,602.95,490.39
2018,3,22,10,30,331.0,310.0,6.7,13.1,548.0,612.69,497.69
2018,3,22,10,45,255.5,329.5,6.85,12.85,517.0,563.25,456.86
2018,3,22,11,0,180.0,349.0,7.0,12.6,486.0,504.41,408.6
2018,3,22,11,15,170.5,360.0,7.05,12.5,492.0,501.31,405.61
2018,3,22,11,30,161.0,371.0,7.1,12.4,498.0,497.56,402.04
2018,3,22,11,45,261.0,360.5,7.1,12.3,568.5,564.3,456.81
2018,3,22,12,0,361.0,350.0,7.1,12.2,639.0,619.46,501.67
2018,3,22,12,15,518.5,284.0,7.15,12.25,700.0,663.09,538.76
2018,3,22,12,30,676.0,218.0,7.2,12.3,761.0,694.55,565.7
2018,3,22,12,45,799.0,159.5,7.25,12.35,795.0,697.83,569.58
2018,3,22,13,0,922.0,101.0,7.3,12.4,829.0,692.33,565.94
2018,3,22,13,15,919.0,100.0,7.35,12.5,814.0,653.58,533.43
2018,3,22,13,30,916.0,99.0,7.4,12.6,799.0,612.78,498.76
2018,3,22,13,45,911.5,98.0,7.45,12.65,776.5,569.3,461.3
2018,3,22,14,0,907.0,97.0,7.5,12.7,754.0,524.23,421.7
2018,3,22,14,15,889.5,99.0,7.55,12.65,721.5,474.68,377.76
2018,3,22,14,30,872.0,101.0,7.6,12.6,689.0,425.09,332.88
2018,3,22,14,45,861.5,98.5,7.7,12.55,652.5,369.32,282.16
2018,3,22,15,0,851.0,96.0,7.8,12.5,616.0,318.0,234.34
2018,3,22,15,15,844.0,90.5,7.8,12.5,576.0,265.18,185.11
2018,3,22,15,30,837.0,85.0,7.8,12.5,536.0,212.42,137.16
2018,3,22,15,45,797.5,86.0,7.9,12.25,484.5,161.12,95.51
2018,3,22,16,0,758.0,87.0,8.0,12.0,433.0,113.82,64.24
2018,3,22,16,15,673.0,88.0,7.95,11.85,369.0,64.1,43.68
2018,3,22,16,30,588.0,89.0,7.9,11.7,305.0,59.69,48.19
2018,3,22,16,45,551.5,79.0,7.8,11.55,257.0,54.67,43.77
2018,3,22,17,0,515.0,69.0,7.7,11.4,209.0,49.32,38.93
2018,3,22,17,15,456.0,60.0,7.5,11.2,164.0,44.48,34.4
2018,3,22,17,30,397.0,51.0,7.3,11.0,119.0,39.41,29.45
2018,3,22,17,45,325.0,40.5,7.1,10.85,83.5,32.68,22.61
2018,3,22,18,0,253.0,30.0,6.9,10.7,48.0,25.66,9.69
2018,3,22,18,15,142.5,18.0,6.8,10.6,26.5,17.16,0.0
2018,3,22,18,30,32.0,6.0,6.7,10.5,5.0,0.0,0.0
2018,3,22,18,45,16.0,3.0,6.55,10.45,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.25,10.35,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,6.0,10.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.75,10.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,10.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,9.75,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,23,6,15,24.0,11.0,1.95,10.6,12.5,20.93,0.0
2018,3,23,6,30,48.0,22.0,1.9,10.9,25.0,54.3,13.02
2018,3,23,6,45,106.5,40.0,1.9,11.2,55.0,121.94,94.25
2018,3,23,7,0,165.0,58.0,1.9,11.5,85.0,179.13,146.59
2018,3,23,7,15,273.0,71.0,1.9,11.6,135.0,275.28,229.94
2018,3,23,7,30,381.0,84.0,1.9,11.7,185.0,368.42,308.95
2018,3,23,7,45,551.5,77.5,1.95,11.8,258.0,491.86,410.72
2018,3,23,8,0,722.0,71.0,2.0,11.9,331.0,617.04,509.14
2018,3,23,8,15,772.0,71.5,2.1,12.05,386.5,674.41,550.95
2018,3,23,8,30,822.0,72.0,2.2,12.2,442.0,731.85,592.28
2018,3,23,8,45,846.0,74.0,2.3,12.3,491.0,770.33,618.91
2018,3,23,9,0,870.0,76.0,2.4,12.4,540.0,800.6,639.39
2018,3,23,9,15,887.5,78.5,2.55,12.55,585.0,830.39,659.68
2018,3,23,9,30,905.0,81.0,2.7,12.7,630.0,857.57,678.03
2018,3,23,9,45,919.0,81.5,2.85,12.85,669.0,876.63,690.57
2018,3,23,10,0,933.0,82.0,3.0,13.0,708.0,892.65,701.08
2018,3,23,10,15,941.5,83.5,3.2,13.15,740.0,901.86,707.21
2018,3,23,10,30,950.0,85.0,3.4,13.3,772.0,907.66,711.07
2018,3,23,10,45,955.5,86.5,3.6,13.4,797.0,907.42,710.87
2018,3,23,11,0,961.0,88.0,3.8,13.5,822.0,903.66,708.3
2018,3,23,11,15,963.0,88.5,4.0,13.6,837.5,892.42,700.48
2018,3,23,11,30,965.0,89.0,4.2,13.7,853.0,877.78,690.3
2018,3,23,11,45,964.5,90.5,4.35,13.75,861.0,858.83,677.29
2018,3,23,12,0,964.0,92.0,4.5,13.8,869.0,836.66,662.0
2018,3,23,12,15,965.0,91.5,4.65,13.8,869.5,810.55,643.88
2018,3,23,12,30,966.0,91.0,4.8,13.8,870.0,781.43,623.4
2018,3,23,12,45,965.5,90.0,4.9,13.8,862.5,747.9,599.23
2018,3,23,13,0,965.0,89.0,5.0,13.8,855.0,711.72,571.0
2018,3,23,13,15,961.0,88.5,5.05,13.8,839.0,671.34,538.62
2018,3,23,13,30,957.0,88.0,5.1,13.8,823.0,628.86,503.89
2018,3,23,13,45,950.5,87.0,5.15,13.75,798.5,582.69,465.54
2018,3,23,14,0,944.0,86.0,5.2,13.7,774.0,535.03,425.01
2018,3,23,14,15,934.0,85.0,5.2,13.65,742.0,484.56,381.08
2018,3,23,14,30,924.0,84.0,5.2,13.6,710.0,433.35,335.47
2018,3,23,14,45,911.0,83.0,5.2,13.5,672.0,380.62,287.71
2018,3,23,15,0,898.0,82.0,5.2,13.4,634.0,327.9,239.23
2018,3,23,15,15,882.0,80.0,5.2,13.4,590.5,273.9,189.67
2018,3,23,15,30,866.0,78.0,5.2,13.4,547.0,220.71,141.99
2018,3,23,15,45,841.0,76.0,5.05,13.25,498.0,160.78,92.58
2018,3,23,16,0,816.0,74.0,4.9,13.1,449.0,109.59,57.58
2018,3,23,16,15,780.0,71.5,4.85,13.0,397.0,60.38,37.81
2018,3,23,16,30,744.0,69.0,4.8,12.9,345.0,49.43,38.79
2018,3,23,16,45,692.5,65.5,4.7,12.8,291.5,48.67,38.19
2018,3,23,17,0,641.0,62.0,4.6,12.7,238.0,43.66,33.67
2018,3,23,17,15,530.5,58.0,4.4,12.5,183.0,42.69,32.66
2018,3,23,17,30,420.0,54.0,4.2,12.3,128.0,42.06,31.7
2018,3,23,17,45,258.0,41.0,4.05,12.1,81.5,31.67,21.74
2018,3,23,18,0,96.0,28.0,3.9,11.9,35.0,23.05,9.24
2018,3,23,18,15,62.5,17.0,3.9,11.85,20.0,16.2,0.0
2018,3,23,18,30,29.0,6.0,3.9,11.8,5.0,0.0,0.0
2018,3,23,18,45,14.5,3.0,3.9,11.7,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,24,5,45,6.0,2.0,2.55,11.0,2.0,0.0,0.0
2018,3,24,6,0,12.0,4.0,2.5,11.0,4.0,0.0,0.0
2018,3,24,6,15,15.5,14.0,2.65,11.2,14.5,20.15,0.0
2018,3,24,6,30,19.0,24.0,2.8,11.4,25.0,37.78,12.82
