Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,6,45,37.0,43.0,2.9,11.55,48.0,72.3,54.05
2018,3,24,7,0,55.0,62.0,3.0,11.7,71.0,104.13,83.23
2018,3,24,7,15,76.5,79.0,3.05,11.75,96.5,145.33,119.7
2018,3,24,7,30,98.0,96.0,3.1,11.8,122.0,179.3,149.61
2018,3,24,7,45,93.0,117.5,3.15,11.85,146.5,202.47,169.15
2018,3,24,8,0,88.0,139.0,3.2,11.9,171.0,213.56,178.15
2018,3,24,8,15,77.5,161.0,3.25,11.95,192.5,230.85,191.75
2018,3,24,8,30,67.0,183.0,3.3,12.0,214.0,247.04,204.13
2018,3,24,8,45,154.0,199.0,3.35,12.05,279.5,344.3,285.23
2018,3,24,9,0,241.0,215.0,3.4,12.1,345.0,445.51,366.99
2018,3,24,9,15,491.5,174.0,3.55,12.15,466.0,619.83,507.91
2018,3,24,9,30,742.0,133.0,3.7,12.2,587.0,793.89,640.01
2018,3,24,9,45,830.5,110.0,3.85,12.25,647.5,843.83,674.68
2018,3,24,10,0,919.0,87.0,4.0,12.3,708.0,889.75,707.02
2018,3,24,10,15,929.0,88.5,4.15,12.3,741.0,900.1,713.66
2018,3,24,10,30,939.0,90.0,4.3,12.3,774.0,907.07,718.57
2018,3,24,10,45,946.5,91.0,4.45,12.35,799.5,907.91,719.22
2018,3,24,11,0,954.0,92.0,4.6,12.4,825.0,905.25,717.49
2018,3,24,11,15,958.5,93.0,4.75,12.4,842.5,896.57,711.63
2018,3,24,11,30,963.0,94.0,4.9,12.4,860.0,884.41,703.33
2018,3,24,11,45,965.5,93.5,5.05,12.45,868.5,865.71,690.15
2018,3,24,12,0,968.0,93.0,5.2,12.5,877.0,843.74,674.56
2018,3,24,12,15,968.0,93.0,5.3,12.5,877.5,817.2,655.41
2018,3,24,12,30,968.0,93.0,5.4,12.5,878.0,787.68,633.97
2018,3,24,12,45,897.0,124.0,5.55,12.45,846.0,735.5,594.46
2018,3,24,13,0,826.0,155.0,5.7,12.4,814.0,684.98,553.9
2018,3,24,13,15,557.0,232.5,5.75,12.4,673.0,554.41,448.27
2018,3,24,13,30,288.0,310.0,5.8,12.4,532.0,441.86,355.91
2018,3,24,13,45,447.0,236.0,5.85,12.35,569.0,444.3,358.86
2018,3,24,14,0,606.0,162.0,5.9,12.3,606.0,433.5,349.15
2018,3,24,14,15,682.5,155.0,5.9,12.25,635.5,429.53,342.37
2018,3,24,14,30,759.0,148.0,5.9,12.2,665.0,417.31,327.5
2018,3,24,14,45,609.0,184.5,5.85,12.1,585.0,355.72,275.77
2018,3,24,15,0,459.0,221.0,5.8,12.0,505.0,306.91,236.08
2018,3,24,15,15,413.0,214.5,5.8,12.0,456.5,262.83,198.75
2018,3,24,15,30,367.0,208.0,5.8,12.0,408.0,229.47,171.26
2018,3,24,15,45,390.5,179.5,5.7,11.9,375.5,181.13,130.0
2018,3,24,16,0,414.0,151.0,5.6,11.8,343.0,136.82,95.31
2018,3,24,16,15,574.0,110.5,5.55,11.7,343.5,83.32,58.59
2018,3,24,16,30,734.0,70.0,5.5,11.6,344.0,50.06,39.55
2018,3,24,16,45,700.5,65.0,5.4,11.5,295.0,48.1,37.87
2018,3,24,17,0,667.0,60.0,5.3,11.4,246.0,41.96,32.33
2018,3,24,17,15,525.0,58.0,5.15,11.25,185.0,42.5,32.67
2018,3,24,17,30,383.0,56.0,5.0,11.1,124.0,42.4,32.19
2018,3,24,17,45,264.5,42.5,4.8,10.9,82.0,32.81,22.92
2018,3,24,18,0,146.0,29.0,4.6,10.7,40.0,22.85,10.1
2018,3,24,18,15,88.0,17.5,4.6,10.65,22.5,16.68,0.0
2018,3,24,18,30,30.0,6.0,4.6,10.6,5.0,0.0,0.0
2018,3,24,18,45,15.0,3.0,4.6,10.6,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.2,9.8,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.2,9.9,5.0,0.0,0.0
2018,3,25,6,15,62.5,17.5,3.35,10.2,21.0,44.4,0.0
2018,3,25,6,30,108.0,29.0,3.5,10.5,37.0,104.54,56.1
2018,3,25,6,45,177.0,44.0,3.65,10.8,69.5,175.91,140.42
2018,3,25,7,0,246.0,59.0,3.8,11.1,102.0,238.57,198.06
2018,3,25,7,15,344.0,71.0,3.9,11.15,153.0,320.59,270.54
2018,3,25,7,30,442.0,83.0,4.0,11.2,204.0,409.65,347.11
2018,3,25,7,45,578.5,79.0,4.1,11.3,272.0,516.89,436.94
2018,3,25,8,0,715.0,75.0,4.2,11.4,340.0,626.77,525.39
2018,3,25,8,15,749.5,79.0,4.25,11.5,392.0,672.99,559.82
2018,3,25,8,30,784.0,83.0,4.3,11.6,444.0,722.49,596.33
2018,3,25,8,45,769.0,95.5,4.35,11.7,480.5,741.48,608.87
2018,3,25,9,0,754.0,108.0,4.4,11.8,517.0,760.71,621.67
2018,3,25,9,15,760.0,117.5,4.5,11.9,558.0,786.78,639.9
2018,3,25,9,30,766.0,127.0,4.6,12.0,599.0,810.02,655.93
2018,3,25,9,45,764.0,134.0,4.65,12.1,629.0,820.65,662.28
2018,3,25,10,0,762.0,141.0,4.7,12.2,659.0,828.22,666.55
2018,3,25,10,15,702.0,173.5,4.8,12.3,667.5,810.57,652.5
2018,3,25,10,30,642.0,206.0,4.9,12.4,676.0,788.42,634.47
2018,3,25,10,45,796.5,148.5,4.95,12.45,751.0,849.64,680.32
2018,3,25,11,0,951.0,91.0,5.0,12.5,826.0,904.82,719.93
2018,3,25,11,15,955.5,91.5,5.15,12.55,843.0,895.62,713.04
2018,3,25,11,30,960.0,92.0,5.3,12.6,860.0,882.98,704.09
2018,3,25,11,45,963.5,91.5,5.4,12.65,869.0,865.11,691.07
2018,3,25,12,0,967.0,91.0,5.5,12.7,878.0,843.94,675.67
2018,3,25,12,15,969.0,90.5,5.6,12.7,879.5,818.42,657.15
2018,3,25,12,30,971.0,90.0,5.7,12.7,881.0,789.82,636.3
2018,3,25,12,45,970.5,90.0,5.8,12.75,874.0,757.0,612.06
2018,3,25,13,0,970.0,90.0,5.9,12.8,867.0,721.49,584.07
2018,3,25,13,15,966.0,89.5,5.95,12.75,850.5,680.8,551.13
2018,3,25,13,30,962.0,89.0,6.0,12.7,834.0,638.02,515.82
2018,3,25,13,45,955.5,88.0,6.05,12.7,809.5,591.53,476.69
2018,3,25,14,0,949.0,87.0,6.1,12.7,785.0,543.55,435.4
2018,3,25,14,15,939.0,85.5,6.1,12.65,752.5,492.31,390.48
2018,3,25,14,30,929.0,84.0,6.1,12.6,720.0,440.35,343.89
2018,3,25,14,45,916.5,82.5,6.1,12.55,681.5,387.03,295.21
2018,3,25,15,0,904.0,81.0,6.1,12.5,643.0,333.69,245.77
2018,3,25,15,15,888.0,79.5,6.1,12.5,599.5,279.72,195.78
2018,3,25,15,30,872.0,78.0,6.1,12.5,556.0,226.54,147.56
2018,3,25,15,45,849.0,76.0,6.05,12.35,507.5,166.4,97.15
2018,3,25,16,0,826.0,74.0,6.0,12.2,459.0,114.81,60.68
2018,3,25,16,15,794.0,71.0,5.95,12.1,407.0,64.58,38.2
2018,3,25,16,30,762.0,68.0,5.9,12.0,355.0,48.38,37.97
2018,3,25,16,45,715.0,64.0,5.85,11.9,301.5,47.14,36.94
2018,3,25,17,0,668.0,60.0,5.8,11.8,248.0,41.82,32.15
2018,3,25,17,15,597.0,54.5,5.7,11.6,196.0,39.51,29.95
2018,3,25,17,30,526.0,49.0,5.6,11.4,144.0,37.22,27.58
2018,3,25,17,45,405.5,40.0,5.5,11.2,99.0,31.68,21.97
2018,3,25,18,0,285.0,31.0,5.4,11.0,54.0,26.02,13.11
2018,3,25,18,15,163.5,19.0,5.45,10.95,30.0,18.11,0.0
2018,3,25,18,30,42.0,7.0,5.5,10.9,6.0,0.0,0.0
2018,3,25,18,45,21.0,3.5,5.5,10.8,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,10.55,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.05,9.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.9,9.35,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,9.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,3,26,5,45,30.0,4.0,4.55,9.35,3.0,0.0,0.0
2018,3,26,6,0,60.0,8.0,4.5,9.5,6.0,0.0,0.0
2018,3,26,6,15,201.0,18.0,4.6,9.9,30.5,107.14,0.0
2018,3,26,6,30,342.0,28.0,4.7,10.3,55.0,227.5,143.81
2018,3,26,6,45,460.0,35.5,4.8,10.7,101.0,318.34,258.64
2018,3,26,7,0,578.0,43.0,4.9,11.1,147.0,408.22,341.33
2018,3,26,7,15,644.0,48.5,5.0,11.4,199.5,478.45,404.33
2018,3,26,7,30,710.0,54.0,5.1,11.7,252.0,551.69,467.17
2018,3,26,7,45,750.5,57.5,5.2,12.05,305.0,607.47,512.64
2018,3,26,8,0,791.0,61.0,5.3,12.4,358.0,663.65,556.08
2018,3,26,8,15,820.5,64.0,5.35,12.65,410.0,710.95,591.33
2018,3,26,8,30,850.0,67.0,5.4,12.9,462.0,750.89,620.1
2018,3,26,8,45,869.5,69.5,5.45,13.15,510.5,787.17,645.58
2018,3,26,9,0,889.0,72.0,5.5,13.4,559.0,821.39,669.19
2018,3,26,9,15,904.0,73.5,5.55,13.65,602.5,848.31,687.09
2018,3,26,9,30,919.0,75.0,5.6,13.9,646.0,872.52,702.93
2018,3,26,9,45,932.5,75.5,5.6,14.1,685.0,891.36,714.65
2018,3,26,10,0,946.0,76.0,5.6,14.3,724.0,907.08,724.14
2018,3,26,10,15,953.0,77.5,5.55,14.45,755.0,915.03,727.88
2018,3,26,10,30,960.0,79.0,5.5,14.6,786.0,919.52,729.25
2018,3,26,10,45,964.0,80.0,5.5,14.8,809.5,917.36,726.13
2018,3,26,11,0,968.0,81.0,5.5,15.0,833.0,911.7,720.65
2018,3,26,11,15,971.5,82.0,5.45,15.1,850.0,902.1,712.47
2018,3,26,11,30,975.0,83.0,5.4,15.2,867.0,889.02,701.93
2018,3,26,11,45,977.5,82.5,5.35,15.35,875.5,870.15,687.21
2018,3,26,12,0,980.0,82.0,5.3,15.5,884.0,847.99,670.23
2018,3,26,12,15,978.5,82.5,5.3,15.55,883.5,820.58,650.02
2018,3,26,12,30,977.0,83.0,5.3,15.6,883.0,790.22,627.67
2018,3,26,12,45,972.0,84.0,5.25,15.7,873.5,755.12,601.44
2018,3,26,13,0,967.0,85.0,5.2,15.8,864.0,717.58,572.14
2018,3,26,13,15,961.5,86.0,5.2,15.8,847.5,677.49,540.04
2018,3,26,13,30,956.0,87.0,5.2,15.8,831.0,635.38,505.72
2018,3,26,13,45,947.0,88.0,5.25,15.8,806.5,589.58,467.93
2018,3,26,14,0,938.0,89.0,5.3,15.8,782.0,542.46,428.16
2018,3,26,14,15,927.5,87.5,5.35,15.8,749.5,491.44,384.35
2018,3,26,14,30,917.0,86.0,5.4,15.8,717.0,439.77,338.91
2018,3,26,14,45,903.0,85.5,5.4,15.75,678.5,387.3,291.84
2018,3,26,15,0,889.0,85.0,5.4,15.7,640.0,334.96,244.12
2018,3,26,15,15,823.0,95.5,5.4,15.7,581.5,273.28,190.47
2018,3,26,15,30,757.0,106.0,5.4,15.7,523.0,223.6,148.11
2018,3,26,15,45,773.5,92.5,5.5,15.45,486.5,171.79,103.65
2018,3,26,16,0,790.0,79.0,5.6,15.2,450.0,118.12,63.56
2018,3,26,16,15,767.0,74.0,5.6,14.95,401.0,68.43,40.08
2018,3,26,16,30,744.0,69.0,5.6,14.7,352.0,48.98,38.08
2018,3,26,16,45,679.0,68.0,5.6,14.45,296.5,45.65,35.22
2018,3,26,17,0,614.0,67.0,5.6,14.2,241.0,47.18,36.61
2018,3,26,17,15,545.5,58.5,5.5,13.8,189.5,42.63,32.47
2018,3,26,17,30,477.0,50.0,5.4,13.4,138.0,37.87,27.94
2018,3,26,17,45,365.5,41.0,5.3,13.05,95.5,32.4,22.48
2018,3,26,18,0,254.0,32.0,5.2,12.7,53.0,25.28,13.12
2018,3,26,18,15,149.5,19.5,5.15,12.55,29.5,18.59,0.0
2018,3,26,18,30,45.0,7.0,5.1,12.4,6.0,0.0,0.0
2018,3,26,18,45,22.5,3.5,5.05,12.25,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,27,5,45,26.0,3.5,3.85,12.05,3.0,0.0,0.0
2018,3,27,6,0,52.0,7.0,3.8,12.2,6.0,0.0,0.0
2018,3,27,6,15,181.5,18.5,3.95,12.6,31.0,99.64,0.0
2018,3,27,6,30,311.0,30.0,4.1,13.0,56.0,217.67,146.48
2018,3,27,6,45,424.0,38.0,4.2,13.4,100.5,303.76,245.11
2018,3,27,7,0,537.0,46.0,4.3,13.8,145.0,396.0,327.62
2018,3,27,7,15,604.0,51.5,4.35,14.0,196.5,464.36,387.89
2018,3,27,7,30,671.0,57.0,4.4,14.2,248.0,532.58,445.74
2018,3,27,7,45,713.0,62.0,4.4,14.4,301.0,590.12,491.9
2018,3,27,8,0,755.0,67.0,4.4,14.6,354.0,648.23,536.03
2018,3,27,8,15,785.0,70.0,4.4,14.85,405.0,694.96,569.95
2018,3,27,8,30,815.0,73.0,4.4,15.1,456.0,740.77,602.36
2018,3,27,8,45,813.5,81.5,4.4,15.4,497.5,766.71,619.11
2018,3,27,9,0,812.0,90.0,4.4,15.7,539.0,789.6,633.49
2018,3,27,9,15,746.5,121.0,4.3,15.9,558.5,785.26,627.31
2018,3,27,9,30,681.0,152.0,4.2,16.1,578.0,771.66,614.75
2018,3,27,9,45,744.0,139.5,4.1,16.35,630.5,815.2,644.37
2018,3,27,10,0,807.0,127.0,4.0,16.6,683.0,853.54,669.43
2018,3,27,10,15,865.0,109.5,3.95,16.75,729.5,877.27,684.3
2018,3,27,10,30,923.0,92.0,3.9,16.9,776.0,904.99,702.06
2018,3,27,10,45,928.5,93.0,3.8,17.1,800.0,904.04,699.17
2018,3,27,11,0,934.0,94.0,3.7,17.3,824.0,899.68,694.25
2018,3,27,11,15,922.0,102.5,3.65,17.5,835.5,884.97,682.52
2018,3,27,11,30,910.0,111.0,3.6,17.7,847.0,867.07,668.78
2018,3,27,11,45,854.0,141.5,3.55,17.85,837.5,836.52,646.37
2018,3,27,12,0,798.0,172.0,3.5,18.0,828.0,799.89,619.76
2018,3,27,12,15,720.5,212.0,3.55,18.1,804.5,756.57,586.7
2018,3,27,12,30,643.0,252.0,3.6,18.2,781.0,711.76,552.0
2018,3,27,12,45,691.0,225.0,3.6,18.3,788.5,694.8,539.95
2018,3,27,13,0,739.0,198.0,3.6,18.4,796.0,673.14,523.88
2018,3,27,13,15,767.5,179.0,3.7,18.4,789.5,641.75,500.36
2018,3,27,13,30,796.0,160.0,3.8,18.4,783.0,608.72,474.87
2018,3,27,13,45,811.5,146.5,3.85,18.45,765.0,568.39,442.74
2018,3,27,14,0,827.0,133.0,3.9,18.5,747.0,525.27,407.55
2018,3,27,14,15,792.5,138.5,4.0,18.45,707.5,473.57,364.99
2018,3,27,14,30,758.0,144.0,4.1,18.4,668.0,419.59,319.93
2018,3,27,14,45,690.0,157.0,4.15,18.35,614.5,365.7,274.71
2018,3,27,15,0,622.0,170.0,4.2,18.3,561.0,317.79,234.3
2018,3,27,15,15,685.0,138.0,4.2,18.3,541.0,271.41,191.37
2018,3,27,15,30,748.0,106.0,4.2,18.3,521.0,223.86,147.0
2018,3,27,15,45,775.0,90.0,4.35,17.9,487.0,172.01,102.56
2018,3,27,16,0,802.0,74.0,4.5,17.5,453.0,117.29,61.3
2018,3,27,16,15,783.5,69.0,4.5,17.1,405.0,67.06,37.03
2018,3,27,16,30,765.0,64.0,4.5,16.7,357.0,44.93,34.18
2018,3,27,16,45,719.0,61.0,4.5,16.35,304.0,44.35,33.8
2018,3,27,17,0,673.0,58.0,4.5,16.0,251.0,43.87,33.42
2018,3,27,17,15,603.0,53.0,4.4,15.5,199.5,37.98,28.14
2018,3,27,17,30,533.0,48.0,4.3,15.0,148.0,36.02,26.16
2018,3,27,17,45,390.0,40.5,4.2,14.55,101.0,31.77,21.86
2018,3,27,18,0,247.0,33.0,4.1,14.1,54.0,26.03,14.15
2018,3,27,18,15,131.5,19.0,4.0,13.9,29.5,18.11,0.0
2018,3,27,18,30,16.0,5.0,3.9,13.7,5.0,0.0,0.0
2018,3,27,18,45,8.0,2.5,3.8,13.5,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,5,45,29.5,4.0,1.25,13.45,3.5,0.0,0.0
2018,3,28,6,0,59.0,8.0,1.3,13.5,7.0,0.0,0.0
2018,3,28,6,15,191.0,19.5,1.45,13.8,33.0,105.69,0.0
2018,3,28,6,30,323.0,31.0,1.6,14.1,59.0,228.43,160.23
2018,3,28,6,45,433.0,39.0,1.7,14.4,104.5,311.65,249.39
2018,3,28,7,0,543.0,47.0,1.8,14.7,150.0,403.0,328.98
2018,3,28,7,15,609.5,53.0,1.95,14.95,202.0,472.24,388.15
2018,3,28,7,30,676.0,59.0,2.1,15.2,254.0,541.11,444.77
2018,3,28,7,45,720.0,62.5,2.2,15.45,307.0,598.55,489.31
2018,3,28,8,0,764.0,66.0,2.3,15.7,360.0,656.61,532.1
2018,3,28,8,15,794.5,68.5,2.35,15.95,411.5,703.41,564.95
2018,3,28,8,30,825.0,71.0,2.4,16.2,463.0,749.29,596.4
2018,3,28,8,45,847.5,73.0,2.5,16.45,511.5,780.34,616.86
2018,3,28,9,0,870.0,75.0,2.6,16.7,560.0,815.98,640.51
2018,3,28,9,15,887.5,76.0,2.55,16.95,604.0,844.05,657.42
2018,3,28,9,30,905.0,77.0,2.5,17.2,648.0,869.55,672.41
2018,3,28,9,45,921.0,76.5,2.5,17.4,687.0,889.2,683.81
2018,3,28,10,0,937.0,76.0,2.5,17.6,726.0,905.84,693.22
2018,3,28,10,15,944.5,77.0,2.45,17.9,757.0,913.56,695.9
2018,3,28,10,30,952.0,78.0,2.4,18.2,788.0,917.87,696.44
2018,3,28,10,45,957.5,79.0,2.4,18.45,812.0,916.96,694.21
2018,3,28,11,0,963.0,80.0,2.4,18.7,836.0,912.55,689.81
2018,3,28,11,15,966.0,81.0,2.45,18.95,852.5,902.51,682.21
2018,3,28,11,30,969.0,82.0,2.5,19.2,869.0,889.01,672.43
2018,3,28,11,45,970.5,82.5,2.55,19.4,877.5,870.4,659.39
2018,3,28,12,0,972.0,83.0,2.6,19.6,886.0,848.51,644.21
2018,3,28,12,15,972.0,83.0,2.65,19.75,886.0,821.82,625.86
2018,3,28,12,30,972.0,83.0,2.7,19.9,886.0,792.15,605.43
2018,3,28,12,45,970.0,83.0,2.8,20.05,877.5,758.23,582.22
2018,3,28,13,0,968.0,83.0,2.9,20.2,869.0,721.72,556.2
2018,3,28,13,15,962.5,82.5,3.0,20.25,851.5,680.14,525.02
2018,3,28,13,30,957.0,82.0,3.1,20.3,834.0,636.6,491.6
2018,3,28,13,45,950.0,81.5,3.2,20.35,809.5,590.47,455.34
2018,3,28,14,0,943.0,81.0,3.3,20.4,785.0,542.9,416.95
2018,3,28,14,15,934.5,80.5,3.4,20.3,754.0,493.44,376.2
2018,3,28,14,30,926.0,80.0,3.5,20.2,723.0,443.11,333.52
2018,3,28,14,45,914.5,78.5,3.6,20.15,685.0,390.24,287.68
2018,3,28,15,0,903.0,77.0,3.7,20.1,647.0,337.27,240.79
2018,3,28,15,15,887.5,75.5,3.7,20.1,603.5,283.44,192.84
2018,3,28,15,30,872.0,74.0,3.7,20.1,560.0,230.37,146.24
2018,3,28,15,45,851.0,71.5,3.8,19.6,512.0,176.72,102.29
2018,3,28,16,0,830.0,69.0,3.9,19.1,464.0,124.87,65.57
2018,3,28,16,15,801.0,66.5,3.85,18.65,413.0,67.8,35.84
2018,3,28,16,30,772.0,64.0,3.8,18.2,362.0,44.83,33.88
2018,3,28,16,45,732.0,60.0,3.8,17.75,309.5,43.44,32.8
2018,3,28,17,0,692.0,56.0,3.8,17.3,257.0,42.04,31.63
2018,3,28,17,15,629.5,50.5,3.65,16.8,205.0,39.26,29.13
2018,3,28,17,30,567.0,45.0,3.5,16.3,153.0,33.32,23.68
2018,3,28,17,45,435.5,39.0,3.35,15.8,106.5,30.26,20.5
2018,3,28,18,0,304.0,33.0,3.2,15.3,60.0,27.44,15.61
2018,3,28,18,15,161.5,19.0,3.1,15.1,32.5,18.11,0.0
2018,3,28,18,30,19.0,5.0,3.0,14.9,5.0,0.0,0.0
2018,3,28,18,45,9.5,2.5,2.9,14.65,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,29,5,45,13.0,3.0,0.95,14.9,3.0,0.0,0.0
2018,3,29,6,0,26.0,6.0,1.0,14.9,6.0,5.72,0.0
2018,3,29,6,15,85.0,20.0,1.1,15.2,26.5,58.18,0.0
2018,3,29,6,30,144.0,34.0,1.2,15.5,47.0,144.32,102.97
2018,3,29,6,45,277.5,46.5,1.3,15.75,93.0,235.36,187.96
2018,3,29,7,0,411.0,59.0,1.4,16.0,139.0,341.06,277.74
2018,3,29,7,15,542.0,59.0,1.45,16.25,198.0,439.83,359.56
2018,3,29,7,30,673.0,59.0,1.5,16.5,257.0,541.93,441.01
2018,3,29,7,45,715.5,63.5,1.6,16.75,310.5,599.54,484.45
2018,3,29,8,0,758.0,68.0,1.7,17.0,364.0,657.73,526.61
2018,3,29,8,15,798.0,69.5,1.7,17.3,418.5,710.43,562.65
2018,3,29,8,30,838.0,71.0,1.7,17.6,473.0,762.7,597.37
2018,3,29,8,45,858.5,73.5,1.75,17.95,521.5,793.05,616.17
2018,3,29,9,0,879.0,76.0,1.8,18.3,570.0,827.86,638.07
2018,3,29,9,15,895.5,77.5,1.8,18.6,614.0,855.81,654.55
2018,3,29,9,30,912.0,79.0,1.8,18.9,658.0,881.11,669.16
2018,3,29,9,45,926.5,79.0,1.8,19.2,697.0,900.06,679.44
2018,3,29,10,0,941.0,79.0,1.8,19.5,736.0,915.94,687.75
2018,3,29,10,15,948.5,80.5,1.8,19.75,767.5,924.13,691.17
2018,3,29,10,30,956.0,82.0,1.8,20.0,799.0,928.88,692.52
2018,3,29,10,45,961.0,83.0,1.85,20.3,823.0,927.4,690.38
2018,3,29,11,0,966.0,84.0,1.9,20.6,847.0,922.41,686.12
2018,3,29,11,15,970.0,85.0,1.95,20.8,864.0,913.05,679.38
2018,3,29,11,30,974.0,86.0,2.0,21.0,881.0,900.19,670.47
2018,3,29,11,45,975.5,86.5,2.0,21.25,889.5,881.36,657.06
2018,3,29,12,0,977.0,87.0,2.0,21.5,898.0,859.24,641.6
2018,3,29,12,15,978.0,87.0,2.05,21.65,898.5,833.06,624.16
2018,3,29,12,30,979.0,87.0,2.1,21.8,899.0,803.84,604.64
2018,3,29,12,45,979.5,85.0,2.15,21.95,891.0,769.44,581.47
2018,3,29,13,0,980.0,83.0,2.2,22.1,883.0,732.32,555.67
2018,3,29,13,15,976.0,83.0,2.25,22.15,866.5,691.64,525.71
2018,3,29,13,30,972.0,83.0,2.3,22.2,850.0,648.84,493.47
2018,3,29,13,45,966.5,82.5,2.4,22.25,826.0,602.84,458.24
2018,3,29,14,0,961.0,82.0,2.5,22.3,802.0,555.23,420.71
2018,3,29,14,15,953.0,80.5,2.65,22.15,770.0,504.24,379.9
2018,3,29,14,30,945.0,79.0,2.8,22.0,738.0,452.34,336.95
2018,3,29,14,45,934.0,78.0,3.0,21.85,700.0,399.09,291.71
2018,3,29,15,0,923.0,77.0,3.2,21.7,662.0,345.67,245.13
2018,3,29,15,15,908.0,75.0,3.2,21.7,618.0,290.48,196.45
2018,3,29,15,30,893.0,73.0,3.2,21.7,574.0,236.0,148.96
2018,3,29,15,45,873.0,71.0,3.4,21.05,525.5,181.73,104.69
2018,3,29,16,0,853.0,69.0,3.6,20.4,477.0,129.13,67.35
2018,3,29,16,15,824.5,66.0,3.55,19.85,425.0,70.36,36.12
2018,3,29,16,30,796.0,63.0,3.5,19.3,373.0,44.01,33.0
2018,3,29,16,45,755.0,59.5,3.45,18.8,319.0,42.98,32.25
2018,3,29,17,0,714.0,56.0,3.4,18.3,265.0,41.97,31.43
2018,3,29,17,15,650.5,50.5,3.25,17.8,212.0,39.17,28.93
2018,3,29,17,30,587.0,45.0,3.1,17.3,159.0,36.35,26.24
2018,3,29,17,45,480.0,38.5,2.95,16.75,112.5,29.7,19.98
2018,3,29,18,0,373.0,32.0,2.8,16.2,66.0,26.28,15.02
2018,3,29,18,15,224.0,20.5,2.7,15.95,37.5,19.54,0.0
2018,3,29,18,30,75.0,9.0,2.6,15.7,9.0,8.58,0.0
2018,3,29,18,45,37.5,4.5,2.5,15.5,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,5,45,10.0,3.5,0.9,13.8,3.5,0.0,0.0
2018,3,30,6,0,20.0,7.0,0.8,13.9,7.0,15.1,0.0
2018,3,30,6,15,80.0,21.0,0.75,14.15,28.0,73.05,0.0
2018,3,30,6,30,140.0,35.0,0.7,14.4,49.0,132.51,97.02
2018,3,30,6,45,210.0,51.0,0.65,14.65,86.0,205.18,164.08
2018,3,30,7,0,280.0,67.0,0.6,14.9,123.0,273.04,222.33
2018,3,30,7,15,318.5,82.0,0.55,15.1,163.5,324.75,265.51
2018,3,30,7,30,357.0,97.0,0.5,15.3,204.0,378.61,308.57
2018,3,30,7,45,364.0,117.5,0.45,15.5,244.0,418.62,338.59
2018,3,30,8,0,371.0,138.0,0.4,15.7,284.0,457.52,366.61
2018,3,30,8,15,385.0,155.5,0.35,16.05,325.0,497.12,394.1
2018,3,30,8,30,399.0,173.0,0.3,16.4,366.0,535.9,420.06
2018,3,30,8,45,403.0,192.5,0.25,16.75,404.5,567.74,440.08
2018,3,30,9,0,407.0,212.0,0.2,17.1,443.0,597.89,458.49
2018,3,30,9,15,404.0,232.0,0.25,17.4,475.5,620.81,472.63
2018,3,30,9,30,401.0,252.0,0.3,17.7,508.0,629.51,477.2
2018,3,30,9,45,376.5,276.5,0.3,17.95,528.0,635.15,478.52
2018,3,30,10,0,352.0,301.0,0.3,18.2,548.0,638.4,478.3
2018,3,30,10,15,396.5,298.0,0.35,18.45,588.0,670.49,500.55
2018,3,30,10,30,441.0,295.0,0.4,18.7,628.0,711.52,527.97
2018,3,30,10,45,433.5,309.0,0.45,18.9,644.5,712.02,526.91
2018,3,30,11,0,426.0,323.0,0.5,19.1,661.0,710.5,525.12
2018,3,30,11,15,442.0,325.0,0.5,19.3,682.0,715.26,527.59
2018,3,30,11,30,458.0,327.0,0.5,19.5,703.0,717.8,528.5
2018,3,30,11,45,571.5,281.0,0.55,19.7,754.5,751.1,553.21
2018,3,30,12,0,685.0,235.0,0.6,19.9,806.0,779.96,574.1
2018,3,30,12,15,740.5,207.0,0.65,20.1,824.0,773.1,570.12
2018,3,30,12,30,796.0,179.0,0.7,20.3,842.0,760.67,562.69
2018,3,30,12,45,794.5,177.5,0.75,20.5,834.0,729.15,541.06
2018,3,30,13,0,793.0,176.0,0.8,20.7,826.0,695.59,517.8
2018,3,30,13,15,764.0,184.5,0.95,20.8,801.0,650.53,487.0
2018,3,30,13,30,735.0,193.0,1.1,20.9,776.0,606.27,455.78
2018,3,30,13,45,700.5,199.5,1.25,21.0,741.5,557.83,420.55
2018,3,30,14,0,666.0,206.0,1.4,21.1,707.0,510.89,385.35
2018,3,30,14,15,616.5,214.5,1.55,21.1,663.5,460.72,347.01
2018,3,30,14,30,567.0,223.0,1.7,21.1,620.0,414.28,310.66
2018,3,30,14,45,591.5,197.5,1.8,21.05,592.5,369.7,274.11
2018,3,30,15,0,616.0,172.0,1.9,21.0,565.0,322.34,234.07
2018,3,30,15,15,577.0,172.0,1.9,21.0,520.0,277.31,196.58
2018,3,30,15,30,538.0,172.0,1.9,21.0,475.0,236.06,162.75
2018,3,30,15,45,429.0,180.0,2.1,20.65,408.5,193.66,133.0
2018,3,30,16,0,320.0,188.0,2.3,20.3,342.0,169.21,120.14
2018,3,30,16,15,330.0,162.5,2.35,19.85,306.0,130.27,94.77
2018,3,30,16,30,340.0,137.0,2.4,19.4,270.0,100.83,82.17
2018,3,30,16,45,369.0,114.5,2.45,18.95,240.0,80.12,64.6
2018,3,30,17,0,398.0,92.0,2.5,18.5,210.0,65.88,52.35
2018,3,30,17,15,368.0,77.0,2.5,17.9,169.0,56.43,44.07
2018,3,30,17,30,338.0,62.0,2.5,17.3,128.0,46.48,35.11
2018,3,30,17,45,266.0,48.5,2.55,16.7,90.5,37.17,26.46
2018,3,30,18,0,194.0,35.0,2.6,16.1,53.0,27.43,16.26
2018,3,30,18,15,112.0,21.0,2.65,15.85,30.0,16.81,0.0
2018,3,30,18,30,30.0,7.0,2.7,15.6,7.0,6.67,0.0
2018,3,30,18,45,15.0,3.5,2.8,15.35,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,3,31,5,45,2.0,3.5,2.25,12.85,3.5,0.0,0.0
2018,3,31,6,0,4.0,7.0,2.3,12.9,7.0,8.37,0.0
2018,3,31,6,15,32.5,17.0,2.35,13.15,20.0,38.13,0.0
2018,3,31,6,30,61.0,27.0,2.4,13.4,33.0,76.48,55.31
2018,3,31,6,45,38.5,24.0,2.45,13.65,28.5,49.19,36.21
2018,3,31,7,0,16.0,21.0,2.5,13.9,24.0,29.34,19.72
2018,3,31,7,15,8.0,29.5,2.5,14.1,31.0,32.87,22.77
2018,3,31,7,30,0.0,38.0,2.5,14.3,38.0,35.28,24.65
2018,3,31,7,45,0.0,66.0,2.5,14.5,66.0,61.39,46.85
2018,3,31,8,0,0.0,94.0,2.5,14.7,94.0,89.3,70.22
2018,3,31,8,15,5.5,129.5,2.5,14.85,132.0,129.86,103.96
2018,3,31,8,30,11.0,165.0,2.5,15.0,170.0,170.8,137.38
2018,3,31,8,45,25.0,197.0,2.45,15.2,210.5,214.98,173.11
2018,3,31,9,0,39.0,229.0,2.4,15.4,251.0,271.78,218.18
2018,3,31,9,15,48.0,252.0,2.4,15.55,281.5,302.78,241.99
2018,3,31,9,30,57.0,275.0,2.4,15.7,312.0,333.53,265.4
2018,3,31,9,45,59.5,292.0,2.4,15.85,332.5,351.59,278.53
2018,3,31,10,0,62.0,309.0,2.4,16.0,353.0,369.27,291.35
2018,3,31,10,15,72.0,329.5,2.45,16.15,382.5,396.89,312.0
2018,3,31,10,30,82.0,350.0,2.5,16.3,412.0,423.86,331.95
2018,3,31,10,45,90.5,357.0,2.5,16.45,427.5,434.64,339.56
2018,3,31,11,0,99.0,364.0,2.5,16.6,443.0,444.95,346.88
2018,3,31,11,15,88.5,370.0,2.6,16.7,441.5,437.46,340.53
2018,3,31,11,30,78.0,376.0,2.7,16.8,440.0,429.89,334.24
2018,3,31,11,45,105.5,394.5,2.8,16.9,482.0,465.48,361.47
2018,3,31,12,0,133.0,413.0,2.9,17.0,524.0,503.5,389.99
2018,3,31,12,15,162.0,413.0,3.0,17.0,548.5,517.13,400.65
2018,3,31,12,30,191.0,413.0,3.1,17.0,573.0,528.63,409.75
2018,3,31,12,45,223.5,404.5,3.2,17.0,590.0,532.57,413.32
2018,3,31,13,0,256.0,396.0,3.3,17.0,607.0,533.71,414.68
2018,3,31,13,15,264.5,386.0,3.4,16.95,600.0,514.72,400.6
2018,3,31,13,30,273.0,376.0,3.5,16.9,593.0,494.74,385.61
2018,3,31,13,45,287.5,360.5,3.55,16.8,583.0,472.42,368.64
2018,3,31,14,0,302.0,345.0,3.6,16.7,573.0,448.69,350.16
2018,3,31,14,15,302.0,329.0,3.7,16.6,549.5,416.41,324.76
2018,3,31,14,30,302.0,313.0,3.8,16.5,526.0,384.02,298.78
2018,3,31,14,45,291.0,297.0,3.85,16.35,493.0,347.58,269.34
2018,3,31,15,0,280.0,281.0,3.9,16.2,460.0,312.19,240.41
2018,3,31,15,15,234.0,266.5,3.9,16.2,409.5,276.68,212.22
2018,3,31,15,30,188.0,252.0,3.9,16.2,359.0,239.61,183.46
2018,3,31,15,45,174.5,230.0,3.95,15.8,322.5,207.1,158.02
2018,3,31,16,0,161.0,208.0,4.0,15.4,286.0,176.29,134.81
2018,3,31,16,15,149.5,185.0,4.0,15.15,251.0,146.67,114.04
2018,3,31,16,30,138.0,162.0,4.0,14.9,216.0,123.29,103.34
2018,3,31,16,45,100.5,138.5,4.05,14.65,175.0,107.33,89.69
2018,3,31,17,0,63.0,115.0,4.1,14.4,134.0,95.04,79.02
2018,3,31,17,15,52.0,94.0,4.05,14.1,107.5,78.72,64.51
2018,3,31,17,30,41.0,73.0,4.0,13.8,81.0,62.06,49.4
2018,3,31,17,45,37.5,53.5,3.95,13.45,59.0,46.15,34.7
2018,3,31,18,0,34.0,34.0,3.9,13.1,37.0,28.99,18.04
2018,3,31,18,15,17.0,19.5,3.85,12.95,21.0,17.34,0.0
2018,3,31,18,30,0.0,5.0,3.8,12.8,5.0,4.77,0.0
2018,3,31,18,45,0.0,2.5,3.8,12.65,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,1,5,45,24.0,5.0,4.25,11.95,5.0,0.0,0.0
2018,4,1,6,0,48.0,10.0,4.3,12.1,10.0,30.12,0.0
2018,4,1,6,15,162.0,25.0,4.4,12.35,40.0,126.79,8.6
2018,4,1,6,30,276.0,40.0,4.5,12.6,70.0,221.29,172.07
2018,4,1,6,45,379.5,50.5,4.6,12.85,116.0,301.55,248.17
2018,4,1,7,0,483.0,61.0,4.7,13.1,162.0,392.34,328.29
2018,4,1,7,15,549.5,68.5,4.65,13.3,214.0,462.8,389.2
2018,4,1,7,30,616.0,76.0,4.6,13.5,266.0,536.53,450.44
2018,4,1,7,45,660.5,81.0,4.55,13.7,318.5,594.29,496.66
2018,4,1,8,0,705.0,86.0,4.5,13.9,371.0,652.87,540.78
2018,4,1,8,15,737.5,90.5,4.45,14.15,423.0,701.93,576.15
2018,4,1,8,30,770.0,95.0,4.4,14.4,475.0,746.59,607.33
2018,4,1,8,45,779.5,101.5,4.35,14.6,518.5,777.52,627.72
2018,4,1,9,0,789.0,108.0,4.3,14.8,562.0,806.01,646.09
2018,4,1,9,15,692.5,148.0,4.3,15.0,568.5,783.33,626.91
2018,4,1,9,30,596.0,188.0,4.3,15.2,575.0,748.81,598.65
2018,4,1,9,45,575.0,210.0,4.35,15.4,600.5,751.5,598.66
2018,4,1,10,0,554.0,232.0,4.4,15.6,626.0,756.33,599.94
2018,4,1,10,15,680.5,192.0,4.5,15.7,696.5,827.67,654.01
2018,4,1,10,30,807.0,152.0,4.6,15.8,767.0,887.83,696.5
2018,4,1,10,45,863.0,131.5,4.7,15.95,807.5,907.86,709.89
2018,4,1,11,0,919.0,111.0,4.8,16.1,848.0,918.7,717.06
2018,4,1,11,15,923.0,112.0,4.9,16.15,864.5,909.32,710.24
2018,4,1,11,30,927.0,113.0,5.0,16.2,881.0,896.63,701.26
2018,4,1,11,45,929.0,113.5,5.1,16.25,889.0,878.52,688.47
2018,4,1,12,0,931.0,114.0,5.2,16.3,897.0,857.28,673.46
2018,4,1,12,15,931.0,113.5,5.35,16.35,896.5,830.5,654.68
2018,4,1,12,30,931.0,113.0,5.5,16.4,896.0,800.92,633.75
2018,4,1,12,45,929.5,112.5,5.7,16.4,887.5,767.59,610.21
2018,4,1,13,0,928.0,112.0,5.9,16.4,879.0,731.8,583.36
2018,4,1,13,15,924.0,111.5,6.05,16.35,862.5,692.11,552.3
2018,4,1,13,30,920.0,111.0,6.2,16.3,846.0,650.46,518.99
2018,4,1,13,45,914.0,109.5,6.35,16.25,821.5,605.07,481.94
2018,4,1,14,0,908.0,108.0,6.5,16.2,797.0,558.27,442.83
2018,4,1,14,15,899.0,106.5,6.6,16.1,765.5,508.89,400.63
2018,4,1,14,30,890.0,105.0,6.7,16.0,734.0,458.8,356.76
2018,4,1,14,45,878.0,103.0,6.8,15.9,696.0,406.71,310.28
2018,4,1,15,0,866.0,101.0,6.9,15.8,658.0,349.12,258.58
2018,4,1,15,15,849.0,98.5,6.9,15.8,614.0,295.23,209.41
2018,4,1,15,30,832.0,96.0,6.9,15.8,570.0,242.46,161.78
2018,4,1,15,45,810.0,92.5,7.1,15.5,521.5,189.45,116.65
2018,4,1,16,0,788.0,89.0,7.3,15.2,473.0,138.57,78.3
2018,4,1,16,15,756.5,85.5,7.3,14.95,421.5,89.63,51.45
2018,4,1,16,30,725.0,82.0,7.3,14.7,370.0,52.92,41.52
2018,4,1,16,45,679.5,76.5,7.3,14.5,316.5,51.24,40.17
2018,4,1,17,0,634.0,71.0,7.3,14.3,263.0,49.48,38.66
2018,4,1,17,15,563.0,65.0,7.2,14.05,211.0,47.2,36.57
2018,4,1,17,30,492.0,59.0,7.1,13.8,159.0,44.95,34.31
2018,4,1,17,45,381.5,49.5,7.05,13.5,113.0,39.39,28.84
2018,4,1,18,0,271.0,40.0,7.0,13.2,67.0,31.47,20.29
2018,4,1,18,15,158.5,24.5,7.0,13.1,38.0,19.67,0.0
2018,4,1,18,30,46.0,9.0,7.0,13.0,9.0,8.58,0.0
2018,4,1,18,45,23.0,4.5,7.0,12.9,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,12.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.95,12.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.75,12.6,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.75,12.6,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.85,12.55,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,12.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.35,12.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.35,12.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,12.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,12.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,4,2,5,45,22.0,5.0,6.1,12.65,5.5,0.0,0.0
2018,4,2,6,0,44.0,10.0,6.2,12.8,11.0,28.57,0.0
2018,4,2,6,15,118.5,25.0,6.35,12.95,36.5,107.91,29.49
2018,4,2,6,30,193.0,40.0,6.5,13.1,62.0,178.28,139.4
2018,4,2,6,45,244.0,54.5,6.6,13.25,97.0,230.54,189.91
2018,4,2,7,0,295.0,69.0,6.7,13.4,132.0,287.28,241.39
2018,4,2,7,15,300.5,86.0,6.7,13.55,165.5,321.39,271.92
2018,4,2,7,30,306.0,103.0,6.7,13.7,199.0,354.93,300.65
2018,4,2,7,45,254.5,133.0,6.75,13.85,222.5,349.91,295.28
2018,4,2,8,0,203.0,163.0,6.8,14.0,246.0,340.61,285.74
2018,4,2,8,15,221.5,180.5,6.7,14.15,282.0,390.58,326.03
2018,4,2,8,30,240.0,198.0,6.6,14.3,318.0,428.31,355.75
2018,4,2,8,45,257.5,221.5,6.55,14.45,361.5,472.16,389.83
2018,4,2,9,0,275.0,245.0,6.5,14.6,405.0,515.32,422.84
2018,4,2,9,15,306.0,257.5,6.45,14.75,447.5,556.63,454.54
2018,4,2,9,30,337.0,270.0,6.4,14.9,490.0,597.54,485.53
2018,4,2,9,45,451.0,250.0,6.4,15.0,562.0,687.53,556.48
2018,4,2,10,0,565.0,230.0,6.4,15.1,634.0,765.66,617.16
2018,4,2,10,15,637.5,209.5,6.3,15.15,683.5,809.89,650.37
2018,4,2,10,30,710.0,189.0,6.2,15.2,733.0,847.65,677.5
2018,4,2,10,45,799.5,152.5,6.1,15.3,782.5,876.56,697.18
2018,4,2,11,0,889.0,116.0,6.0,15.4,832.0,900.4,713.08
2018,4,2,11,15,904.0,111.5,5.9,15.45,851.5,895.14,707.85
2018,4,2,11,30,919.0,107.0,5.8,15.5,871.0,886.47,700.41
2018,4,2,11,45,921.5,106.5,5.7,15.6,879.0,867.99,685.82
2018,4,2,12,0,924.0,106.0,5.6,15.7,887.0,846.43,669.15
2018,4,2,12,15,925.0,106.0,5.65,15.7,887.5,821.17,650.85
2018,4,2,12,30,926.0,106.0,5.7,15.7,888.0,793.05,630.43
2018,4,2,12,45,923.5,106.0,5.7,15.75,879.0,759.7,605.75
2018,4,2,13,0,921.0,106.0,5.7,15.8,870.0,723.96,578.31
2018,4,2,13,15,916.0,106.5,5.7,15.75,854.0,684.85,547.17
2018,4,2,13,30,911.0,107.0,5.7,15.7,838.0,643.86,513.99
2018,4,2,13,45,903.0,107.0,5.75,15.65,813.5,599.07,477.28
2018,4,2,14,0,895.0,107.0,5.8,15.6,789.0,553.05,438.72
2018,4,2,14,15,884.5,106.0,5.75,15.5,757.5,504.0,396.76
2018,4,2,14,30,874.0,105.0,5.7,15.4,726.0,454.39,353.35
2018,4,2,14,45,858.5,104.5,5.7,15.3,687.5,397.99,303.76
2018,4,2,15,0,843.0,104.0,5.7,15.2,649.0,346.59,257.26
2018,4,2,15,15,805.0,107.0,5.7,15.2,599.0,292.95,209.22
2018,4,2,15,30,767.0,110.0,5.7,15.2,549.0,242.69,164.78
2018,4,2,15,45,756.0,102.0,5.65,14.9,504.0,191.09,120.47
2018,4,2,16,0,745.0,94.0,5.6,14.6,459.0,140.5,81.46
2018,4,2,16,15,688.5,92.0,5.55,14.35,401.0,88.07,51.03
2018,4,2,16,30,632.0,90.0,5.5,14.1,343.0,58.37,46.47
2018,4,2,16,45,588.0,83.5,5.45,13.85,293.0,56.24,44.74
2018,4,2,17,0,544.0,77.0,5.4,13.6,243.0,53.98,42.8
2018,4,2,17,15,500.5,68.0,5.3,13.25,198.0,49.46,38.73
2018,4,2,17,30,457.0,59.0,5.2,12.9,153.0,44.69,34.24
2018,4,2,17,45,360.0,49.5,5.05,12.6,110.0,39.14,28.79
2018,4,2,18,0,263.0,40.0,4.9,12.3,67.0,31.39,20.54
2018,4,2,18,15,154.0,25.0,4.7,12.15,38.5,20.02,0.0
2018,4,2,18,30,45.0,10.0,4.5,12.0,10.0,9.53,0.0
2018,4,2,18,45,22.5,5.0,4.35,11.85,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,3,5,45,3.5,5.0,3.0,11.05,5.0,0.0,0.0
2018,4,3,6,0,7.0,10.0,2.9,11.2,10.0,12.59,0.0
2018,4,3,6,15,8.5,24.5,2.95,11.45,25.0,33.72,10.37
2018,4,3,6,30,10.0,39.0,3.0,11.7,40.0,46.46,32.59
2018,4,3,6,45,32.0,60.5,3.05,11.95,67.0,88.84,69.99
