Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,6,30,273.0,70.0,0.7,13.6,127.0,273.32,224.34
2018,4,23,6,45,300.0,86.0,0.65,13.8,165.0,319.99,263.44
2018,4,23,7,0,327.0,102.0,0.6,14.0,203.0,368.14,302.17
2018,4,23,7,15,315.5,123.0,0.5,14.3,235.0,382.49,312.18
2018,4,23,7,30,304.0,144.0,0.4,14.6,267.0,407.9,329.87
2018,4,23,7,45,235.0,178.0,0.3,14.85,280.5,402.05,321.46
2018,4,23,8,0,166.0,212.0,0.2,15.1,294.0,376.94,298.71
2018,4,23,8,15,267.5,216.5,0.25,15.35,365.0,482.01,378.96
2018,4,23,8,30,369.0,221.0,0.3,15.6,436.0,578.41,448.78
2018,4,23,8,45,388.5,235.5,0.35,15.9,478.0,616.88,473.82
2018,4,23,9,0,408.0,250.0,0.4,16.2,520.0,668.29,507.89
2018,4,23,9,15,499.0,236.5,0.45,16.6,587.0,740.0,557.19
2018,4,23,9,30,590.0,223.0,0.5,17.0,654.0,816.51,608.01
2018,4,23,9,45,727.0,175.0,0.5,17.4,732.0,895.16,657.25
2018,4,23,10,0,864.0,127.0,0.5,17.8,810.0,959.19,694.66
2018,4,23,10,15,881.5,124.0,0.5,18.1,842.5,970.35,698.8
2018,4,23,10,30,899.0,121.0,0.5,18.4,875.0,978.41,701.97
2018,4,23,10,45,876.5,137.0,0.5,18.7,887.5,965.26,692.1
2018,4,23,11,0,854.0,153.0,0.5,19.0,900.0,956.16,685.24
2018,4,23,11,15,734.5,218.0,0.65,19.15,867.5,901.63,653.25
2018,4,23,11,30,615.0,283.0,0.8,19.3,835.0,840.66,614.2
2018,4,23,11,45,457.0,354.0,0.9,19.45,766.0,752.49,553.42
2018,4,23,12,0,299.0,425.0,1.0,19.6,697.0,664.89,491.49
2018,4,23,12,15,296.0,423.5,1.15,19.65,692.0,646.66,480.94
2018,4,23,12,30,293.0,422.0,1.3,19.7,687.0,627.76,468.88
2018,4,23,12,45,337.0,403.0,1.45,19.7,705.0,628.24,471.31
2018,4,23,13,0,381.0,384.0,1.6,19.7,723.0,625.46,470.97
2018,4,23,13,15,306.5,401.0,1.75,19.6,670.5,569.21,430.36
2018,4,23,13,30,232.0,418.0,1.9,19.5,618.0,520.7,395.02
2018,4,23,13,45,297.0,385.0,2.1,19.35,633.0,513.32,391.65
2018,4,23,14,0,362.0,352.0,2.3,19.2,648.0,503.82,385.63
2018,4,23,14,15,370.0,337.5,2.4,19.0,630.0,474.48,363.56
2018,4,23,14,30,378.0,323.0,2.5,18.8,612.0,444.15,340.22
2018,4,23,14,45,345.5,314.0,2.65,18.6,568.5,400.41,306.47
2018,4,23,15,0,313.0,305.0,2.8,18.4,525.0,359.62,274.65
2018,4,23,15,15,280.0,290.5,2.8,18.4,478.0,317.67,241.45
2018,4,23,15,30,247.0,276.0,2.8,18.4,431.0,279.15,211.04
2018,4,23,15,45,229.5,255.0,3.0,17.9,390.5,250.3,188.52
2018,4,23,16,0,212.0,234.0,3.2,17.4,350.0,216.04,162.16
2018,4,23,16,15,218.5,201.5,3.3,17.05,311.0,178.65,133.11
2018,4,23,16,30,225.0,169.0,3.4,16.7,272.0,133.02,99.58
2018,4,23,16,45,317.0,142.0,3.45,16.4,267.5,103.74,85.65
2018,4,23,17,0,409.0,115.0,3.5,16.1,263.0,79.71,64.96
2018,4,23,17,15,381.5,99.5,3.5,15.7,220.0,70.65,57.17
2018,4,23,17,30,354.0,84.0,3.5,15.3,177.0,61.07,48.72
2018,4,23,17,45,228.0,68.0,3.5,14.9,123.0,53.83,42.1
2018,4,23,18,0,102.0,52.0,3.5,14.5,69.0,41.74,30.97
2018,4,23,18,15,68.0,36.0,3.4,14.25,45.5,30.91,20.5
2018,4,23,18,30,34.0,20.0,3.3,14.0,22.0,17.59,1.91
2018,4,23,18,45,20.5,11.5,3.2,13.75,12.5,10.96,0.0
2018,4,23,19,0,7.0,3.0,3.1,13.5,3.0,0.0,0.0
2018,4,23,19,15,3.5,1.5,2.95,13.45,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.5,2.0,1.91,0.0
2018,4,24,5,45,0.0,8.5,2.15,11.65,8.5,7.87,0.0
2018,4,24,6,0,0.0,15.0,2.2,11.8,15.0,13.9,5.66
2018,4,24,6,15,0.0,24.0,2.15,11.9,24.0,22.26,13.24
2018,4,24,6,30,0.0,33.0,2.1,12.0,33.0,30.63,20.69
2018,4,24,6,45,0.0,43.5,2.05,12.1,43.5,40.4,29.26
2018,4,24,7,0,0.0,54.0,2.0,12.2,54.0,50.19,37.72
2018,4,24,7,15,0.0,60.5,1.95,12.25,60.5,56.26,42.86
2018,4,24,7,30,0.0,67.0,1.9,12.3,67.0,62.33,47.92
2018,4,24,7,45,0.0,87.5,1.9,12.4,87.5,81.9,64.32
2018,4,24,8,0,0.0,108.0,1.9,12.5,108.0,102.11,81.03
2018,4,24,8,15,1.0,135.5,1.9,12.65,136.0,130.32,104.18
2018,4,24,8,30,2.0,163.0,1.9,12.8,164.0,158.59,127.01
2018,4,24,8,45,9.0,193.5,1.95,12.9,199.5,195.28,156.67
2018,4,24,9,0,16.0,224.0,2.0,13.0,235.0,232.08,185.96
2018,4,24,9,15,24.0,256.0,2.05,13.1,273.0,271.36,216.84
2018,4,24,9,30,32.0,288.0,2.1,13.2,311.0,323.46,257.26
2018,4,24,9,45,32.5,302.0,2.2,13.35,326.5,336.57,266.67
2018,4,24,10,0,33.0,316.0,2.3,13.5,342.0,349.41,276.03
2018,4,24,10,15,46.0,345.0,2.35,13.6,383.0,389.5,306.71
2018,4,24,10,30,59.0,374.0,2.4,13.7,424.0,428.82,336.32
2018,4,24,10,45,55.5,378.5,2.5,13.75,426.5,426.55,333.99
2018,4,24,11,0,52.0,383.0,2.6,13.8,429.0,424.13,331.82
2018,4,24,11,15,90.5,406.0,2.65,13.85,487.0,478.22,373.6
2018,4,24,11,30,129.0,429.0,2.7,13.9,545.0,536.94,417.85
2018,4,24,11,45,155.5,440.5,2.75,13.95,581.5,563.43,437.58
2018,4,24,12,0,182.0,452.0,2.8,14.0,618.0,587.82,455.81
2018,4,24,12,15,189.0,450.5,2.9,14.05,622.5,581.8,451.47
2018,4,24,12,30,196.0,449.0,3.0,14.1,627.0,574.84,446.61
2018,4,24,12,45,281.5,419.5,3.1,14.15,672.0,601.45,468.58
2018,4,24,13,0,367.0,390.0,3.2,14.2,717.0,621.29,484.92
2018,4,24,13,15,452.5,351.0,3.35,14.15,746.5,625.05,489.48
2018,4,24,13,30,538.0,312.0,3.5,14.1,776.0,623.06,489.26
2018,4,24,13,45,578.0,281.5,3.6,14.1,767.0,593.47,467.03
2018,4,24,14,0,618.0,251.0,3.7,14.1,758.0,558.73,440.25
2018,4,24,14,15,749.0,183.5,3.75,14.0,775.0,536.48,422.43
2018,4,24,14,30,880.0,116.0,3.8,13.9,792.0,509.7,398.9
2018,4,24,14,45,857.0,117.5,3.8,13.85,749.0,451.57,349.63
2018,4,24,15,0,834.0,119.0,3.8,13.8,706.0,399.07,303.78
2018,4,24,15,15,811.0,118.0,3.8,13.8,660.0,346.07,256.74
2018,4,24,15,30,788.0,117.0,3.8,13.8,614.0,294.9,210.89
2018,4,24,15,45,777.0,112.0,3.75,13.6,570.5,245.0,166.27
2018,4,24,16,0,766.0,107.0,3.7,13.4,527.0,196.12,124.3
2018,4,24,16,15,728.0,104.5,3.65,13.25,473.0,141.68,83.12
2018,4,24,16,30,690.0,102.0,3.6,13.1,419.0,97.04,57.8
2018,4,24,16,45,529.0,111.5,3.6,12.95,337.0,73.91,60.46
2018,4,24,17,0,368.0,121.0,3.6,12.8,255.0,83.77,69.44
2018,4,24,17,15,328.5,105.0,3.55,12.65,210.5,74.45,61.26
2018,4,24,17,30,289.0,89.0,3.5,12.5,166.0,64.6,52.43
2018,4,24,17,45,202.0,74.5,3.45,12.35,122.5,58.49,46.71
2018,4,24,18,0,115.0,60.0,3.4,12.2,79.0,49.8,38.41
2018,4,24,18,15,72.0,42.0,3.3,12.05,52.5,35.39,24.65
2018,4,24,18,30,29.0,24.0,3.2,11.9,26.0,20.72,4.93
2018,4,24,18,45,21.5,14.5,3.1,11.8,15.0,13.82,0.0
2018,4,24,19,0,14.0,5.0,3.0,11.7,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.5,2.95,11.65,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.7,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.8,6.0,9.94,0.0
2018,4,25,5,45,5.0,12.0,2.75,9.9,12.0,13.62,0.38
2018,4,25,6,0,0.0,18.0,2.8,10.0,18.0,16.69,8.11
2018,4,25,6,15,0.0,29.5,2.7,10.0,29.5,27.38,17.76
2018,4,25,6,30,0.0,41.0,2.6,10.0,41.0,38.08,27.32
2018,4,25,6,45,0.0,56.0,2.45,10.05,56.0,52.11,39.65
2018,4,25,7,0,0.0,71.0,2.3,10.1,71.0,66.97,52.52
2018,4,25,7,15,0.0,83.0,2.2,10.25,83.0,78.57,62.37
2018,4,25,7,30,0.0,95.0,2.1,10.4,95.0,90.15,72.05
2018,4,25,7,45,0.0,111.5,1.95,10.55,111.5,106.38,85.51
2018,4,25,8,0,0.0,128.0,1.8,10.7,128.0,122.56,98.71
2018,4,25,8,15,6.5,161.5,1.8,10.95,165.5,161.89,131.2
2018,4,25,8,30,13.0,195.0,1.8,11.2,203.0,201.52,163.27
2018,4,25,8,45,29.0,233.0,1.75,11.45,252.0,266.79,215.65
2018,4,25,9,0,45.0,271.0,1.7,11.7,301.0,321.61,258.41
2018,4,25,9,15,53.0,295.5,1.75,11.9,333.0,353.76,282.7
2018,4,25,9,30,61.0,320.0,1.8,12.1,365.0,385.56,306.55
2018,4,25,9,45,71.0,343.0,1.9,12.35,397.5,417.15,330.15
2018,4,25,10,0,81.0,366.0,2.0,12.6,430.0,448.22,353.12
2018,4,25,10,15,125.0,387.5,2.1,12.8,491.0,520.95,408.26
2018,4,25,10,30,169.0,409.0,2.2,13.0,552.0,580.11,452.22
2018,4,25,10,45,205.5,418.0,2.3,13.2,596.0,617.69,479.87
2018,4,25,11,0,242.0,427.0,2.4,13.4,640.0,662.42,512.43
2018,4,25,11,15,387.5,370.0,2.55,13.5,717.0,728.88,564.8
2018,4,25,11,30,533.0,313.0,2.7,13.6,794.0,797.99,617.76
2018,4,25,11,45,699.0,230.0,2.8,13.75,865.5,847.68,656.87
2018,4,25,12,0,865.0,147.0,2.9,13.9,937.0,880.9,680.16
2018,4,25,12,15,883.0,136.5,3.0,13.9,941.5,860.67,666.35
2018,4,25,12,30,901.0,126.0,3.1,13.9,946.0,837.12,650.6
2018,4,25,12,45,900.5,125.0,3.25,13.95,937.0,804.65,628.57
2018,4,25,13,0,900.0,124.0,3.4,14.0,928.0,769.9,604.7
2018,4,25,13,15,895.5,123.0,3.45,13.95,910.0,730.25,575.9
2018,4,25,13,30,891.0,122.0,3.5,13.9,892.0,688.89,544.35
2018,4,25,13,45,884.0,121.0,3.6,13.85,867.0,644.49,509.93
2018,4,25,14,0,877.0,120.0,3.7,13.8,842.0,598.95,473.73
2018,4,25,14,15,867.0,119.5,3.8,13.7,810.5,551.33,434.99
2018,4,25,14,30,857.0,119.0,3.9,13.6,779.0,503.23,394.76
2018,4,25,14,45,842.5,118.0,3.95,13.55,740.5,447.76,347.65
2018,4,25,15,0,828.0,117.0,4.0,13.5,702.0,397.03,303.09
2018,4,25,15,15,812.5,114.5,4.0,13.5,659.0,345.47,256.94
2018,4,25,15,30,797.0,112.0,4.0,13.5,616.0,294.97,211.26
2018,4,25,15,45,772.5,109.5,4.05,13.3,567.5,243.87,166.01
2018,4,25,16,0,748.0,107.0,4.1,13.1,519.0,189.66,120.02
2018,4,25,16,15,716.0,104.0,4.1,12.95,468.0,141.96,83.76
2018,4,25,16,30,684.0,101.0,4.1,12.8,417.0,97.85,57.96
2018,4,25,16,45,642.0,97.0,4.1,12.65,365.0,62.77,50.61
2018,4,25,17,0,600.0,93.0,4.1,12.5,313.0,62.93,50.95
2018,4,25,17,15,545.0,85.5,4.05,12.3,261.5,60.18,48.59
2018,4,25,17,30,490.0,78.0,4.0,12.1,210.0,57.28,45.97
2018,4,25,17,45,336.5,69.5,4.0,11.95,151.0,51.57,40.64
2018,4,25,18,0,183.0,61.0,4.0,11.8,92.0,48.53,37.4
2018,4,25,18,15,104.5,42.5,3.9,11.7,59.0,34.42,23.96
2018,4,25,18,30,26.0,24.0,3.8,11.6,26.0,20.79,6.27
2018,4,25,18,45,17.5,13.5,3.7,11.5,14.5,12.87,0.0
2018,4,25,19,0,9.0,3.0,3.6,11.4,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,3.5,11.35,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,5,15,6.0,3.5,3.1,9.9,3.5,0.0,0.0
2018,4,26,5,30,12.0,7.0,3.2,10.0,7.0,11.78,0.0
2018,4,26,5,45,6.0,12.5,3.3,10.1,12.5,14.57,2.15
2018,4,26,6,0,0.0,18.0,3.4,10.2,18.0,16.69,8.17
2018,4,26,6,15,0.0,29.0,3.35,10.3,29.0,26.91,17.36
2018,4,26,6,30,0.0,40.0,3.3,10.4,40.0,37.15,26.48
2018,4,26,6,45,0.0,54.0,3.3,10.45,54.0,50.2,37.93
2018,4,26,7,0,0.0,68.0,3.3,10.5,68.0,63.71,49.63
2018,4,26,7,15,0.0,74.0,3.3,10.65,74.0,69.15,54.19
2018,4,26,7,30,0.0,80.0,3.3,10.8,80.0,74.71,58.77
2018,4,26,7,45,0.0,88.0,3.3,10.95,88.0,82.34,65.04
2018,4,26,8,0,0.0,96.0,3.3,11.1,96.0,90.0,71.25
2018,4,26,8,15,0.0,118.0,3.3,11.3,118.0,111.63,89.14
2018,4,26,8,30,0.0,140.0,3.3,11.5,140.0,133.27,106.79
2018,4,26,8,45,3.0,165.5,3.35,11.7,167.5,161.11,129.5
2018,4,26,9,0,6.0,191.0,3.4,11.9,195.0,188.99,151.96
2018,4,26,9,15,11.5,222.0,3.45,12.05,230.5,224.75,180.67
2018,4,26,9,30,17.0,253.0,3.5,12.2,266.0,260.46,208.98
2018,4,26,9,45,21.5,276.5,3.55,12.4,293.5,287.44,229.96
2018,4,26,10,0,26.0,300.0,3.6,12.6,321.0,325.78,259.7
2018,4,26,10,15,38.0,332.5,3.7,12.7,364.0,368.77,293.14
2018,4,26,10,30,50.0,365.0,3.8,12.8,407.0,410.97,325.59
2018,4,26,10,45,54.5,381.5,3.9,12.95,428.5,428.72,338.73
2018,4,26,11,0,59.0,398.0,4.0,13.1,450.0,445.83,351.44
2018,4,26,11,15,96.0,417.5,4.1,13.15,503.5,494.92,389.78
2018,4,26,11,30,133.0,437.0,4.2,13.2,557.0,548.69,431.08
2018,4,26,11,45,286.5,401.0,4.3,13.3,662.5,645.68,508.1
2018,4,26,12,0,440.0,365.0,4.4,13.4,768.0,733.41,576.29
2018,4,26,12,15,609.0,281.5,4.45,13.4,838.0,776.92,612.36
2018,4,26,12,30,778.0,198.0,4.5,13.4,908.0,809.72,640.06
2018,4,26,12,45,846.5,157.5,4.55,13.45,922.5,796.23,630.37
2018,4,26,13,0,915.0,117.0,4.6,13.5,937.0,776.18,616.17
2018,4,26,13,15,869.5,139.5,4.65,13.5,906.5,728.19,579.96
2018,4,26,13,30,824.0,162.0,4.7,13.5,876.0,680.98,542.67
2018,4,26,13,45,781.0,178.5,4.75,13.5,840.0,631.56,503.28
2018,4,26,14,0,738.0,195.0,4.8,13.5,804.0,581.04,462.5
2018,4,26,14,15,809.5,153.0,4.8,13.5,797.5,548.33,435.39
2018,4,26,14,30,881.0,111.0,4.8,13.5,791.0,509.65,402.02
2018,4,26,14,45,870.5,109.0,4.8,13.5,753.5,458.78,357.74
2018,4,26,15,0,860.0,107.0,4.8,13.5,716.0,407.89,312.43
2018,4,26,15,15,845.0,104.5,4.8,13.5,672.5,349.39,260.36
2018,4,26,15,30,830.0,102.0,4.8,13.5,629.0,297.39,212.97
2018,4,26,15,45,792.0,104.5,4.8,13.35,576.5,245.75,167.27
2018,4,26,16,0,754.0,107.0,4.8,13.2,524.0,198.0,126.81
2018,4,26,16,15,746.0,99.0,4.8,13.1,478.5,143.23,83.32
2018,4,26,16,30,738.0,91.0,4.8,13.0,433.0,95.07,53.24
2018,4,26,16,45,702.0,86.5,4.8,12.9,380.5,55.01,43.65
2018,4,26,17,0,666.0,82.0,4.8,12.8,328.0,54.33,43.2
2018,4,26,17,15,563.0,81.0,4.8,12.65,266.5,56.29,45.04
2018,4,26,17,30,460.0,80.0,4.8,12.5,205.0,58.03,46.58
2018,4,26,17,45,301.0,70.0,4.8,12.35,144.5,51.79,40.78
2018,4,26,18,0,142.0,60.0,4.8,12.2,84.0,47.74,36.68
2018,4,26,18,15,104.0,42.5,4.7,12.1,57.0,34.44,24.03
2018,4,26,18,30,66.0,25.0,4.6,12.0,30.0,20.71,7.24
2018,4,26,18,45,43.0,15.0,4.5,11.85,17.0,14.3,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.7,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.7,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,27,5,15,18.5,6.5,2.2,13.05,7.0,0.0,0.0
2018,4,27,5,30,37.0,13.0,2.2,13.3,14.0,28.23,0.0
2018,4,27,5,45,153.5,28.5,2.25,13.6,45.5,131.66,72.4
2018,4,27,6,0,270.0,44.0,2.3,13.9,77.0,222.01,175.35
2018,4,27,6,15,322.0,55.0,2.3,14.05,113.0,274.35,224.55
2018,4,27,6,30,374.0,66.0,2.3,14.2,149.0,331.63,275.22
2018,4,27,6,45,358.5,87.5,2.35,14.4,184.0,362.6,301.82
2018,4,27,7,0,343.0,109.0,2.4,14.6,219.0,390.77,324.71
2018,4,27,7,15,352.0,126.5,2.35,14.7,257.0,429.47,355.25
2018,4,27,7,30,361.0,144.0,2.3,14.8,295.0,467.65,384.3
2018,4,27,7,45,311.5,175.0,2.25,14.9,317.5,460.78,376.37
2018,4,27,8,0,262.0,206.0,2.2,15.0,340.0,463.08,375.3
2018,4,27,8,15,271.0,227.0,2.2,15.1,377.5,499.17,401.73
2018,4,27,8,30,280.0,248.0,2.2,15.2,415.0,534.49,426.94
2018,4,27,8,45,275.5,271.5,2.15,15.35,446.5,559.66,443.52
2018,4,27,9,0,271.0,295.0,2.1,15.5,478.0,583.21,458.76
2018,4,27,9,15,396.5,271.0,2.15,15.6,556.5,686.18,536.22
2018,4,27,9,30,522.0,247.0,2.2,15.7,635.0,778.96,603.87
2018,4,27,9,45,687.0,189.0,2.25,15.85,724.5,878.15,674.07
2018,4,27,10,0,852.0,131.0,2.3,16.0,814.0,966.57,732.37
2018,4,27,10,15,858.0,133.5,2.35,16.05,842.0,964.4,729.28
2018,4,27,10,30,864.0,136.0,2.4,16.1,870.0,967.2,730.66
2018,4,27,10,45,868.0,138.0,2.5,16.2,891.0,964.46,728.74
2018,4,27,11,0,872.0,140.0,2.6,16.3,912.0,958.59,724.84
2018,4,27,11,15,874.5,141.5,2.65,16.35,925.5,947.74,717.38
2018,4,27,11,30,877.0,143.0,2.7,16.4,939.0,933.87,707.99
2018,4,27,11,45,877.5,143.5,2.7,16.45,944.5,914.35,694.42
2018,4,27,12,0,878.0,144.0,2.7,16.5,950.0,892.09,679.08
2018,4,27,12,15,877.0,145.0,2.8,16.55,948.5,866.39,662.15
2018,4,27,12,30,876.0,146.0,2.9,16.6,947.0,838.23,643.41
2018,4,27,12,45,871.5,147.0,3.0,16.6,937.0,805.06,621.13
2018,4,27,13,0,867.0,148.0,3.1,16.6,927.0,769.93,597.26
2018,4,27,13,15,862.5,147.0,3.2,16.6,909.5,731.29,569.13
2018,4,27,13,30,858.0,146.0,3.3,16.6,892.0,690.51,538.67
2018,4,27,13,45,851.0,145.0,3.4,16.55,867.0,646.47,505.16
2018,4,27,14,0,844.0,144.0,3.5,16.5,842.0,601.45,470.02
2018,4,27,14,15,835.0,141.5,3.6,16.45,810.5,553.3,431.57
2018,4,27,14,30,826.0,139.0,3.7,16.4,779.0,504.76,391.73
2018,4,27,14,45,814.5,137.0,3.8,16.3,742.0,455.41,350.22
2018,4,27,15,0,803.0,135.0,3.9,16.2,705.0,406.33,307.83
2018,4,27,15,15,786.0,132.0,3.9,16.2,662.0,355.14,262.84
2018,4,27,15,30,769.0,129.0,3.9,16.2,619.0,299.77,214.16
2018,4,27,15,45,747.5,125.0,4.05,16.0,571.5,249.08,169.8
2018,4,27,16,0,726.0,121.0,4.2,15.8,524.0,200.53,128.71
2018,4,27,16,15,698.0,116.0,4.25,15.6,473.5,152.84,92.21
2018,4,27,16,30,670.0,111.0,4.3,15.4,423.0,108.36,65.14
2018,4,27,16,45,633.0,104.5,4.4,15.25,371.5,68.15,54.81
2018,4,27,17,0,596.0,98.0,4.5,15.1,320.0,66.6,53.65
2018,4,27,17,15,544.0,90.0,4.5,14.85,268.5,63.61,51.14
2018,4,27,17,30,492.0,82.0,4.5,14.6,217.0,60.46,48.34
2018,4,27,17,45,419.0,72.0,4.5,14.4,169.5,53.49,41.97
2018,4,27,18,0,346.0,62.0,4.5,14.2,122.0,47.2,35.94
2018,4,27,18,15,244.0,47.5,4.35,14.0,83.0,36.94,26.05
2018,4,27,18,30,142.0,33.0,4.2,13.8,44.0,26.23,11.64
2018,4,27,18,45,77.0,19.0,4.05,13.6,24.5,18.11,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.4,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.35,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,28,5,15,34.0,8.0,3.15,13.2,9.0,0.0,0.0
2018,4,28,5,30,68.0,16.0,3.3,13.4,18.0,44.54,0.0
2018,4,28,5,45,172.5,31.0,3.4,13.65,49.5,146.07,88.29
2018,4,28,6,0,277.0,46.0,3.5,13.9,81.0,228.85,182.01
2018,4,28,6,15,228.5,58.5,3.6,14.05,96.5,226.44,185.67
2018,4,28,6,30,180.0,71.0,3.7,14.2,112.0,207.33,172.2
2018,4,28,6,45,118.0,98.0,3.75,14.3,127.5,195.53,162.35
2018,4,28,7,0,56.0,125.0,3.8,14.4,143.0,176.95,145.53
2018,4,28,7,15,82.0,148.5,3.8,14.55,180.5,222.88,184.15
2018,4,28,7,30,108.0,172.0,3.8,14.7,218.0,282.23,232.78
2018,4,28,7,45,118.5,194.0,3.85,14.8,250.0,316.85,260.17
2018,4,28,8,0,129.0,216.0,3.9,14.9,282.0,351.52,287.22
2018,4,28,8,15,87.0,224.5,3.9,15.05,271.0,311.7,253.06
2018,4,28,8,30,45.0,233.0,3.9,15.2,260.0,282.99,227.79
2018,4,28,8,45,42.5,251.0,3.9,15.3,278.0,298.93,239.66
2018,4,28,9,0,40.0,269.0,3.9,15.4,296.0,314.51,251.02
2018,4,28,9,15,115.0,302.5,3.9,15.5,387.0,432.62,344.91
2018,4,28,9,30,190.0,336.0,3.9,15.6,478.0,537.93,426.03
2018,4,28,9,45,293.0,331.0,3.95,15.7,561.0,640.62,504.45
2018,4,28,10,0,396.0,326.0,4.0,15.8,644.0,741.41,579.46
2018,4,28,10,15,301.0,361.5,4.05,15.85,608.0,673.02,525.3
2018,4,28,10,30,206.0,397.0,4.1,15.9,572.0,603.27,470.51
2018,4,28,10,45,156.5,414.0,4.15,15.95,549.0,568.26,442.58
2018,4,28,11,0,107.0,431.0,4.2,16.0,526.0,524.03,407.62
2018,4,28,11,15,126.0,438.5,4.2,16.0,552.0,551.49,428.44
2018,4,28,11,30,145.0,446.0,4.2,16.0,578.0,568.63,441.28
2018,4,28,11,45,212.5,443.5,4.2,16.0,638.5,617.34,478.92
2018,4,28,12,0,280.0,441.0,4.2,16.0,699.0,666.06,515.81
2018,4,28,12,15,321.5,426.0,4.3,16.0,721.5,672.46,521.59
2018,4,28,12,30,363.0,411.0,4.4,16.0,744.0,676.04,525.43
2018,4,28,12,45,307.0,418.0,4.45,16.0,697.5,621.51,483.92
2018,4,28,13,0,251.0,425.0,4.5,16.0,651.0,569.77,444.39
2018,4,28,13,15,186.5,425.5,4.55,15.95,591.5,512.26,400.16
2018,4,28,13,30,122.0,426.0,4.6,15.9,532.0,457.9,358.01
2018,4,28,13,45,133.5,413.0,4.65,15.85,526.0,443.8,347.79
2018,4,28,14,0,145.0,400.0,4.7,15.8,520.0,428.73,336.5
2018,4,28,14,15,179.0,383.5,4.75,15.75,526.0,421.56,331.2
2018,4,28,14,30,213.0,367.0,4.8,15.7,532.0,411.23,322.94
2018,4,28,14,45,260.5,337.0,4.85,15.65,529.0,386.3,302.76
2018,4,28,15,0,308.0,307.0,4.9,15.6,526.0,363.15,282.95
2018,4,28,15,15,405.0,258.5,4.9,15.6,528.5,330.97,253.82
2018,4,28,15,30,502.0,210.0,4.9,15.6,531.0,294.88,219.67
2018,4,28,15,45,592.0,166.0,5.0,15.35,516.5,249.86,177.34
2018,4,28,16,0,682.0,122.0,5.1,15.1,502.0,195.93,127.48
2018,4,28,16,15,710.0,106.5,5.15,14.95,469.5,148.72,88.44
2018,4,28,16,30,738.0,91.0,5.2,14.8,437.0,99.0,54.7
2018,4,28,16,45,702.0,87.0,5.2,14.65,384.5,55.1,43.4
2018,4,28,17,0,666.0,83.0,5.2,14.5,332.0,54.8,43.31
2018,4,28,17,15,591.0,77.5,5.15,14.35,273.5,53.19,41.97
2018,4,28,17,30,516.0,72.0,5.1,14.2,215.0,51.56,40.51
2018,4,28,17,45,430.0,63.0,5.1,14.0,165.0,46.79,36.1
2018,4,28,18,0,344.0,54.0,5.1,13.8,115.0,40.8,30.4
2018,4,28,18,15,260.0,42.0,4.95,13.65,79.5,32.42,22.29
2018,4,28,18,30,176.0,30.0,4.8,13.5,44.0,23.68,10.77
2018,4,28,18,45,99.5,18.0,4.65,13.35,24.5,17.16,0.0
2018,4,28,19,0,23.0,6.0,4.5,13.2,5.0,0.0,0.0
2018,4,28,19,15,11.5,3.0,4.45,13.15,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,15,0.0,2.5,4.4,12.85,2.5,0.0,0.0
2018,4,29,5,30,0.0,5.0,4.6,13.0,5.0,4.77,0.0
2018,4,29,5,45,0.0,13.5,4.8,13.2,13.5,12.51,2.91
2018,4,29,6,0,0.0,22.0,5.0,13.4,22.0,20.41,11.23
2018,4,29,6,15,83.5,41.5,5.05,13.45,60.5,106.39,85.57
2018,4,29,6,30,167.0,61.0,5.1,13.5,99.0,185.33,154.9
2018,4,29,6,45,213.5,69.5,5.2,13.55,131.5,244.57,206.6
2018,4,29,7,0,260.0,78.0,5.3,13.6,164.0,294.26,249.64
2018,4,29,7,15,350.0,95.0,5.3,13.7,231.5,390.03,330.24
2018,4,29,7,30,440.0,112.0,5.3,13.8,299.0,490.93,412.8
2018,4,29,7,45,333.0,111.5,5.35,13.85,263.5,416.28,349.63
2018,4,29,8,0,226.0,111.0,5.4,13.9,228.0,334.18,279.82
2018,4,29,8,15,114.0,137.5,5.4,14.0,196.5,247.26,204.58
2018,4,29,8,30,2.0,164.0,5.4,14.1,165.0,159.31,127.29
2018,4,29,8,45,6.5,191.0,5.4,14.25,195.0,190.16,152.36
2018,4,29,9,0,11.0,218.0,5.4,14.4,225.0,221.04,177.06
2018,4,29,9,15,10.0,214.0,5.4,14.5,221.0,215.12,171.71
2018,4,29,9,30,9.0,210.0,5.4,14.6,217.0,209.46,166.69
2018,4,29,9,45,23.0,252.0,5.45,14.75,270.5,274.29,218.75
2018,4,29,10,0,37.0,294.0,5.5,14.9,324.0,329.86,262.62
2018,4,29,10,15,77.0,348.5,5.5,14.95,413.5,422.66,335.91
2018,4,29,10,30,117.0,403.0,5.5,15.0,503.0,525.19,414.88
2018,4,29,10,45,180.5,409.0,5.55,15.1,567.5,585.95,462.25
2018,4,29,11,0,244.0,415.0,5.6,15.2,632.0,653.52,514.05
2018,4,29,11,15,415.5,355.5,5.65,15.25,731.5,749.84,590.51
2018,4,29,11,30,587.0,296.0,5.7,15.3,831.0,833.79,656.29
2018,4,29,11,45,593.0,296.0,5.7,15.3,839.5,821.29,646.34
2018,4,29,12,0,599.0,296.0,5.7,15.3,848.0,806.56,635.22
2018,4,29,12,15,669.5,254.0,5.7,15.35,870.0,804.81,635.52
2018,4,29,12,30,740.0,212.0,5.7,15.4,892.0,797.56,631.51
2018,4,29,12,45,818.5,167.0,5.7,15.4,911.5,787.64,624.97
2018,4,29,13,0,897.0,122.0,5.7,15.4,931.0,772.09,613.76
2018,4,29,13,15,893.5,121.0,5.7,15.4,914.0,733.37,584.81
2018,4,29,13,30,890.0,120.0,5.7,15.4,897.0,692.89,552.87
2018,4,29,13,45,886.0,118.0,5.7,15.4,873.0,649.66,518.22
2018,4,29,14,0,882.0,116.0,5.7,15.4,849.0,605.06,481.78
2018,4,29,14,15,874.5,114.0,5.75,15.35,818.0,557.43,442.32
2018,4,29,14,30,867.0,112.0,5.8,15.3,787.0,509.12,401.32
2018,4,29,14,45,857.0,109.5,5.85,15.25,749.5,458.84,357.75
2018,4,29,15,0,847.0,107.0,5.9,15.2,712.0,408.53,313.12
2018,4,29,15,15,832.5,105.0,5.9,15.2,669.5,351.36,262.21
2018,4,29,15,30,818.0,103.0,5.9,15.2,627.0,300.64,215.95
2018,4,29,15,45,800.5,99.0,6.1,15.05,580.0,248.78,169.37
2018,4,29,16,0,783.0,95.0,6.3,14.9,533.0,198.59,125.7
2018,4,29,16,15,760.0,91.5,6.3,14.7,484.0,150.03,87.39
2018,4,29,16,30,737.0,88.0,6.3,14.5,435.0,104.1,58.44
2018,4,29,16,45,704.5,83.5,6.3,14.35,383.5,54.35,42.78
2018,4,29,17,0,672.0,79.0,6.3,14.2,332.0,51.65,40.54
2018,4,29,17,15,562.5,80.0,6.25,14.0,270.0,54.97,43.61
2018,4,29,17,30,453.0,81.0,6.2,13.8,208.0,58.49,46.76
2018,4,29,17,45,281.0,73.0,6.15,13.6,146.5,53.79,42.4
2018,4,29,18,0,109.0,65.0,6.1,13.4,85.0,53.7,41.85
2018,4,29,18,15,97.5,46.5,6.05,13.25,60.0,37.48,26.75
2018,4,29,18,30,86.0,28.0,6.0,13.1,35.0,23.1,11.03
2018,4,29,18,45,53.5,16.5,5.9,12.95,20.0,15.73,0.0
2018,4,29,19,0,21.0,5.0,5.8,12.8,5.0,0.0,0.0
2018,4,29,19,15,10.5,2.5,5.55,12.75,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,30,5,15,36.0,8.5,4.4,11.9,10.0,0.0,0.0
2018,4,30,5,30,72.0,17.0,4.6,12.1,20.0,47.6,0.0
2018,4,30,5,45,149.5,31.5,4.75,12.25,48.0,138.68,93.64
2018,4,30,6,0,227.0,46.0,4.9,12.4,76.0,202.87,163.46
2018,4,30,6,15,278.0,59.5,4.9,12.55,113.0,256.86,213.53
2018,4,30,6,30,329.0,73.0,4.9,12.7,150.0,315.33,265.76
2018,4,30,6,45,362.5,88.5,4.95,12.8,193.0,368.63,312.06
2018,4,30,7,0,396.0,104.0,5.0,12.9,236.0,423.72,358.4
2018,4,30,7,15,418.0,121.0,4.9,13.0,281.0,473.6,398.7
2018,4,30,7,30,440.0,138.0,4.8,13.1,326.0,523.7,437.99
2018,4,30,7,45,433.0,159.0,4.7,13.2,363.5,555.13,460.87
2018,4,30,8,0,426.0,180.0,4.6,13.3,401.0,584.38,481.54
2018,4,30,8,15,358.5,215.0,4.6,13.35,413.5,561.44,460.32
2018,4,30,8,30,291.0,250.0,4.6,13.4,426.0,547.74,446.14
2018,4,30,8,45,352.5,253.0,4.55,13.5,482.0,609.17,493.73
2018,4,30,9,0,414.0,256.0,4.5,13.6,538.0,685.77,551.2
2018,4,30,9,15,466.5,256.5,4.55,13.7,592.5,738.02,589.93
2018,4,30,9,30,519.0,257.0,4.6,13.8,647.0,789.69,627.88
2018,4,30,9,45,535.0,266.5,4.7,13.85,684.5,815.16,645.7
2018,4,30,10,0,551.0,276.0,4.8,13.9,722.0,838.54,662.14
2018,4,30,10,15,582.0,274.5,4.9,13.95,760.0,862.43,679.58
2018,4,30,10,30,613.0,273.0,5.0,14.0,798.0,886.35,696.95
2018,4,30,10,45,715.5,224.5,5.05,14.0,851.5,925.79,726.89
2018,4,30,11,0,818.0,176.0,5.1,14.0,905.0,955.89,747.96
2018,4,30,11,15,847.0,161.5,5.15,14.0,926.5,953.24,745.74
2018,4,30,11,30,876.0,147.0,5.2,14.0,948.0,940.88,736.87
2018,4,30,11,45,877.0,148.0,5.25,14.05,954.0,922.23,723.49
2018,4,30,12,0,878.0,149.0,5.3,14.1,960.0,900.81,708.18
2018,4,30,12,15,876.5,149.0,5.4,14.1,957.5,873.74,689.22
2018,4,30,12,30,875.0,149.0,5.5,14.1,955.0,844.3,668.45
2018,4,30,12,45,870.0,150.5,5.55,14.15,944.5,811.22,644.52
2018,4,30,13,0,865.0,152.0,5.6,14.2,934.0,776.23,619.07
2018,4,30,13,15,860.5,151.0,5.75,14.2,916.5,738.24,590.3
2018,4,30,13,30,856.0,150.0,5.9,14.2,899.0,697.25,558.45
2018,4,30,13,45,849.5,148.0,6.0,14.2,874.0,652.79,523.07
2018,4,30,14,0,843.0,146.0,6.1,14.2,849.0,607.32,486.11
2018,4,30,14,15,833.0,144.5,6.25,14.15,817.0,559.63,446.69
2018,4,30,14,30,823.0,143.0,6.4,14.1,785.0,511.64,406.02
2018,4,30,14,45,809.5,141.0,6.5,14.05,747.0,461.65,362.71
2018,4,30,15,0,796.0,139.0,6.6,14.0,709.0,412.15,318.84
2018,4,30,15,15,779.5,135.5,6.6,14.0,666.0,361.12,272.93
2018,4,30,15,30,763.0,132.0,6.6,14.0,623.0,305.8,223.22
2018,4,30,15,45,739.5,129.0,6.8,13.85,575.5,255.77,178.49
2018,4,30,16,0,716.0,126.0,7.0,13.7,528.0,208.1,137.18
2018,4,30,16,15,685.5,121.5,7.05,13.55,477.5,161.02,100.04
2018,4,30,16,30,655.0,117.0,7.1,13.4,427.0,117.42,72.0
2018,4,30,16,45,615.0,111.0,7.15,13.3,375.0,76.19,62.37
2018,4,30,17,0,575.0,105.0,7.2,13.2,323.0,71.69,58.58
2018,4,30,17,15,522.0,97.0,7.15,13.05,272.0,68.97,56.28
2018,4,30,17,30,469.0,89.0,7.1,12.9,221.0,64.42,52.23
2018,4,30,17,45,395.5,78.0,7.1,12.7,173.5,57.8,46.14
2018,4,30,18,0,322.0,67.0,7.1,12.5,126.0,50.87,39.53
2018,4,30,18,15,226.5,51.5,7.0,12.35,86.5,39.93,29.04
2018,4,30,18,30,131.0,36.0,6.9,12.2,47.0,29.2,16.16
2018,4,30,18,45,71.0,20.5,6.75,12.1,26.0,19.54,0.0
2018,4,30,19,0,11.0,5.0,6.6,12.0,5.0,0.0,0.0
2018,4,30,19,15,5.5,2.5,6.45,11.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,1,5,15,3.0,7.0,3.5,11.35,7.0,6.67,0.0
2018,5,1,5,30,6.0,14.0,3.6,11.5,14.0,15.98,0.0
2018,5,1,5,45,34.0,31.0,3.7,11.65,35.5,62.79,40.99
2018,5,1,6,0,62.0,48.0,3.8,11.8,57.0,97.83,76.52
2018,5,1,6,15,99.0,68.0,3.8,11.9,88.5,144.62,118.41
2018,5,1,6,30,136.0,88.0,3.8,12.0,120.0,193.77,161.89
2018,5,1,6,45,110.0,103.5,3.8,12.1,133.5,197.37,165.18
2018,5,1,7,0,84.0,119.0,3.8,12.2,147.0,198.83,165.91
2018,5,1,7,15,96.0,145.5,3.8,12.35,183.0,240.38,200.51
2018,5,1,7,30,108.0,172.0,3.8,12.5,219.0,281.96,234.34
2018,5,1,7,45,179.5,194.5,3.8,12.65,283.5,366.64,304.25
2018,5,1,8,0,251.0,217.0,3.8,12.8,348.0,468.52,385.63
2018,5,1,8,15,291.0,232.0,3.85,13.0,398.0,523.84,428.09
2018,5,1,8,30,331.0,247.0,3.9,13.2,448.0,580.1,470.71
2018,5,1,8,45,400.0,245.0,3.95,13.4,506.0,657.51,529.37
2018,5,1,9,0,469.0,243.0,4.0,13.6,564.0,723.02,578.12
2018,5,1,9,15,593.5,209.0,4.05,13.8,640.0,810.76,644.17
2018,5,1,9,30,718.0,175.0,4.1,14.0,716.0,895.28,703.82
2018,5,1,9,45,791.5,149.0,4.1,14.2,770.5,933.9,728.89
2018,5,1,10,0,865.0,123.0,4.1,14.4,825.0,968.12,750.98
2018,5,1,10,15,872.5,124.5,4.1,14.5,853.5,974.5,753.84
2018,5,1,10,30,880.0,126.0,4.1,14.6,882.0,977.75,754.86
2018,5,1,10,45,884.5,127.5,4.15,14.75,903.0,974.99,752.01
2018,5,1,11,0,889.0,129.0,4.2,14.9,924.0,969.06,747.13
2018,5,1,11,15,891.5,130.0,4.2,14.95,937.0,957.64,738.56
2018,5,1,11,30,894.0,131.0,4.2,15.0,950.0,943.19,728.03
2018,5,1,11,45,893.5,132.5,4.2,15.05,955.5,923.58,713.98
2018,5,1,12,0,893.0,134.0,4.2,15.1,961.0,901.2,698.09
2018,5,1,12,15,896.0,132.5,4.3,15.15,960.5,876.34,681.07
2018,5,1,12,30,899.0,131.0,4.4,15.2,960.0,848.84,662.29
2018,5,1,12,45,901.5,128.0,4.5,15.2,952.0,817.04,640.42
2018,5,1,13,0,904.0,125.0,4.6,15.2,944.0,782.84,616.63
2018,5,1,13,15,900.0,123.5,4.75,15.2,926.0,743.1,588.43
2018,5,1,13,30,896.0,122.0,4.9,15.2,908.0,701.64,556.91
2018,5,1,13,45,889.5,121.0,5.05,15.15,883.0,657.52,522.64
2018,5,1,14,0,883.0,120.0,5.2,15.1,858.0,612.23,486.53
2018,5,1,14,15,827.5,140.5,5.35,15.0,811.5,554.9,439.96
2018,5,1,14,30,772.0,161.0,5.5,14.9,765.0,504.11,397.63
2018,5,1,14,45,683.0,187.0,5.6,14.8,702.5,442.59,346.55
2018,5,1,15,0,594.0,213.0,5.7,14.7,640.0,393.07,304.84
2018,5,1,15,15,657.0,176.0,5.7,14.7,622.0,350.16,265.66
2018,5,1,15,30,720.0,139.0,5.7,14.7,604.0,301.19,220.03
2018,5,1,15,45,632.5,153.5,5.9,14.35,539.5,253.01,179.82
2018,5,1,16,0,545.0,168.0,6.1,14.0,475.0,214.86,149.84
2018,5,1,16,15,487.5,163.5,6.1,13.8,419.0,172.91,118.2
2018,5,1,16,30,430.0,159.0,6.1,13.6,363.0,137.1,95.53
2018,5,1,16,45,465.0,133.0,6.1,13.4,330.5,93.35,77.5
2018,5,1,17,0,500.0,107.0,6.1,13.2,298.0,73.37,60.05
2018,5,1,17,15,442.5,99.0,6.05,13.0,249.0,69.59,56.84
2018,5,1,17,30,385.0,91.0,6.0,12.8,200.0,65.6,53.31
2018,5,1,17,45,314.5,76.5,5.95,12.6,153.5,56.37,44.9
2018,5,1,18,0,244.0,62.0,5.9,12.4,107.0,46.68,35.87
2018,5,1,18,15,176.0,47.0,5.85,12.3,74.0,37.99,27.44
2018,5,1,18,30,108.0,32.0,5.8,12.2,41.0,26.22,14.44
2018,5,1,18,45,57.5,18.5,5.7,12.05,23.0,17.63,0.0
2018,5,1,19,0,7.0,5.0,5.6,11.9,5.0,0.0,0.0
2018,5,1,19,15,3.5,2.5,5.55,11.9,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.5,2.55,11.65,3.5,3.34,0.0
2018,5,2,5,30,0.0,7.0,2.7,11.7,7.0,6.67,0.0
2018,5,2,5,45,0.0,16.5,2.85,11.8,16.5,15.3,5.97
2018,5,2,6,0,0.0,26.0,3.0,11.9,26.0,24.13,14.6
2018,5,2,6,15,0.0,40.0,3.0,12.0,40.0,37.16,26.12
2018,5,2,6,30,0.0,54.0,3.0,12.1,54.0,50.61,37.93
2018,5,2,6,45,5.0,80.0,3.0,12.2,81.5,81.07,64.27
2018,5,2,7,0,10.0,106.0,3.0,12.3,109.0,111.81,90.51
2018,5,2,7,15,26.5,135.0,2.95,12.5,146.0,163.86,134.52
2018,5,2,7,30,43.0,164.0,2.9,12.7,183.0,209.16,172.05
2018,5,2,7,45,44.0,183.0,2.85,12.85,204.5,230.25,188.61
2018,5,2,8,0,45.0,202.0,2.8,13.0,226.0,251.16,204.83
2018,5,2,8,15,44.5,220.5,2.75,13.2,246.0,270.0,219.06
2018,5,2,8,30,44.0,239.0,2.7,13.4,266.0,288.56,232.91
2018,5,2,8,45,31.0,239.5,2.65,13.6,259.0,275.19,220.85
2018,5,2,9,0,18.0,240.0,2.6,13.8,252.0,250.09,199.64
2018,5,2,9,15,21.0,258.0,2.6,14.0,273.0,270.27,215.19
2018,5,2,9,30,24.0,276.0,2.6,14.2,294.0,290.36,230.39
2018,5,2,9,45,32.0,305.5,2.55,14.4,331.0,339.43,268.07
2018,5,2,10,0,40.0,335.0,2.5,14.6,368.0,375.91,295.4
2018,5,2,10,15,49.0,357.0,2.55,14.75,398.5,404.83,317.0
2018,5,2,10,30,58.0,379.0,2.6,14.9,429.0,433.12,337.98
2018,5,2,10,45,77.5,399.0,2.6,15.0,467.5,468.54,364.53
2018,5,2,11,0,97.0,419.0,2.6,15.1,506.0,502.88,389.96
2018,5,2,11,15,175.5,431.5,2.65,15.2,591.5,590.83,456.49
2018,5,2,11,30,254.0,444.0,2.7,15.3,677.0,672.45,516.58
2018,5,2,11,45,263.0,446.5,2.8,15.4,689.0,671.07,515.15
2018,5,2,12,0,272.0,449.0,2.9,15.5,701.0,668.3,513.31
2018,5,2,12,15,227.0,455.0,2.95,15.5,665.0,620.07,477.26
2018,5,2,12,30,182.0,461.0,3.0,15.5,629.0,577.01,444.92
2018,5,2,12,45,167.0,455.0,3.05,15.5,608.0,548.54,423.95
2018,5,2,13,0,152.0,449.0,3.1,15.5,587.0,520.83,403.33
2018,5,2,13,15,129.5,436.5,3.15,15.45,552.5,483.18,375.15
2018,5,2,13,30,107.0,424.0,3.2,15.4,518.0,450.57,350.57
2018,5,2,13,45,107.5,411.5,3.25,15.35,503.5,431.79,336.73
2018,5,2,14,0,108.0,399.0,3.3,15.3,489.0,412.97,322.67
2018,5,2,14,15,95.5,377.0,3.3,15.2,454.5,379.52,297.2
2018,5,2,14,30,83.0,355.0,3.3,15.1,420.0,347.5,272.72
2018,5,2,14,45,60.0,322.5,3.3,15.05,368.5,304.16,239.29
2018,5,2,15,0,37.0,290.0,3.3,15.0,317.0,263.58,207.92
2018,5,2,15,15,46.0,278.0,3.3,15.0,309.5,252.14,198.97
2018,5,2,15,30,55.0,266.0,3.3,15.0,302.0,239.72,188.97
2018,5,2,15,45,86.5,252.0,3.3,14.75,303.5,229.85,180.23
2018,5,2,16,0,118.0,238.0,3.3,14.5,305.0,209.01,162.31
2018,5,2,16,15,174.0,216.0,3.3,14.35,304.5,189.8,144.84
2018,5,2,16,30,230.0,194.0,3.3,14.2,304.0,157.01,118.09
2018,5,2,16,45,382.0,146.5,3.3,14.05,304.0,103.04,78.42
2018,5,2,17,0,534.0,99.0,3.3,13.9,304.0,66.24,53.53
2018,5,2,17,15,563.5,83.0,3.2,13.7,270.5,56.93,45.41
2018,5,2,17,30,593.0,67.0,3.1,13.5,237.0,46.98,36.56
2018,5,2,17,45,523.5,60.5,3.05,13.3,188.0,44.16,33.93
2018,5,2,18,0,454.0,54.0,3.0,13.1,139.0,41.28,31.05
2018,5,2,18,15,326.0,44.0,2.85,12.95,95.5,34.95,24.82
2018,5,2,18,30,198.0,34.0,2.7,12.8,52.0,26.75,15.26
2018,5,2,18,45,104.0,19.5,2.6,12.65,28.5,18.59,0.0
2018,5,2,19,0,10.0,5.0,2.5,12.5,5.0,4.77,0.0
2018,5,2,19,15,5.0,2.5,2.4,12.45,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
