Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,4,45,45.0,7.0,1.6,13.0,8.0,0.0,0.0
2018,6,2,5,0,90.0,14.0,1.5,13.1,16.0,48.71,0.0
2018,6,2,5,15,205.5,25.0,1.5,13.3,44.0,138.16,49.09
2018,6,2,5,30,321.0,36.0,1.5,13.5,72.0,225.53,173.69
2018,6,2,5,45,413.5,44.0,1.45,13.7,114.0,299.42,241.92
2018,6,2,6,0,506.0,52.0,1.4,13.9,156.0,381.02,312.18
2018,6,2,6,15,566.0,58.0,1.4,14.15,204.0,447.28,367.87
2018,6,2,6,30,626.0,64.0,1.4,14.4,252.0,517.58,424.43
2018,6,2,6,45,668.0,67.5,1.35,14.65,302.0,575.59,468.61
2018,6,2,7,0,710.0,71.0,1.3,14.9,352.0,632.35,508.91
2018,6,2,7,15,740.0,74.5,1.4,15.25,403.0,684.58,545.55
2018,6,2,7,30,770.0,78.0,1.5,15.6,454.0,736.95,581.42
2018,6,2,7,45,793.0,80.5,1.6,15.95,503.5,782.0,611.32
2018,6,2,8,0,816.0,83.0,1.7,16.3,553.0,826.15,640.16
2018,6,2,8,15,833.0,85.0,1.8,16.75,599.5,855.7,658.26
2018,6,2,8,30,850.0,87.0,1.9,17.2,646.0,890.93,680.25
2018,6,2,8,45,863.0,89.0,2.0,17.65,689.0,920.48,698.15
2018,6,2,9,0,876.0,91.0,2.1,18.1,732.0,947.76,714.47
2018,6,2,9,15,883.0,94.5,2.15,18.5,770.0,968.45,725.96
2018,6,2,9,30,890.0,98.0,2.2,18.9,808.0,986.32,735.66
2018,6,2,9,45,891.0,103.0,2.2,19.25,839.0,996.97,740.26
2018,6,2,10,0,892.0,108.0,2.2,19.6,870.0,1004.48,742.98
2018,6,2,10,15,898.0,109.5,2.25,19.9,897.0,1010.07,745.31
2018,6,2,10,30,904.0,111.0,2.3,20.2,924.0,1012.59,745.76
2018,6,2,10,45,907.5,112.5,2.3,20.45,944.0,1009.52,742.32
2018,6,2,11,0,911.0,114.0,2.3,20.7,964.0,1003.35,737.05
2018,6,2,11,15,913.5,114.5,2.35,20.9,977.0,992.15,729.34
2018,6,2,11,30,916.0,115.0,2.4,21.1,990.0,977.96,719.8
2018,6,2,11,45,917.0,115.5,2.45,21.3,996.0,959.5,707.54
2018,6,2,12,0,918.0,116.0,2.5,21.5,1002.0,938.28,693.52
2018,6,2,12,15,920.0,114.5,2.6,21.6,1001.0,913.46,677.81
2018,6,2,12,30,922.0,113.0,2.7,21.7,1000.0,886.12,660.33
2018,6,2,12,45,926.0,110.0,2.75,21.85,993.5,856.62,640.79
2018,6,2,13,0,930.0,107.0,2.8,22.0,987.0,824.67,619.48
2018,6,2,13,15,926.0,106.5,2.95,21.9,970.0,786.59,594.95
2018,6,2,13,30,922.0,106.0,3.1,21.8,953.0,746.78,568.84
2018,6,2,13,45,916.5,105.5,3.25,21.75,929.5,704.41,538.92
2018,6,2,14,0,911.0,105.0,3.4,21.7,906.0,660.75,506.66
2018,6,2,14,15,904.0,103.5,3.5,21.55,876.0,614.29,471.46
2018,6,2,14,30,897.0,102.0,3.6,21.4,846.0,567.06,434.67
2018,6,2,14,45,887.5,101.0,3.75,21.25,810.0,518.46,395.85
2018,6,2,15,0,878.0,100.0,3.9,21.1,774.0,469.72,355.74
2018,6,2,15,15,866.0,98.0,3.9,21.1,733.0,419.25,312.85
2018,6,2,15,30,854.0,96.0,3.9,21.1,692.0,369.3,269.47
2018,6,2,15,45,838.0,94.0,4.0,20.7,647.0,318.9,225.65
2018,6,2,16,0,822.0,92.0,4.1,20.3,602.0,263.01,177.35
2018,6,2,16,15,802.0,89.5,4.1,20.0,554.0,214.09,135.35
2018,6,2,16,30,782.0,87.0,4.1,19.7,506.0,167.33,97.54
2018,6,2,16,45,755.0,84.0,4.1,19.4,455.5,121.92,65.98
2018,6,2,17,0,728.0,81.0,4.1,19.1,405.0,79.69,45.26
2018,6,2,17,15,692.5,77.0,4.0,18.75,354.5,49.08,37.48
2018,6,2,17,30,657.0,73.0,3.9,18.4,304.0,48.4,37.05
2018,6,2,17,45,606.5,67.5,3.75,18.0,254.5,46.45,35.42
2018,6,2,18,0,556.0,62.0,3.6,17.6,205.0,44.4,33.6
2018,6,2,18,15,482.5,55.0,3.45,17.25,159.5,40.92,30.36
2018,6,2,18,30,409.0,48.0,3.3,16.9,114.0,37.33,26.81
2018,6,2,18,45,300.5,38.0,3.1,16.5,77.5,30.69,20.14
2018,6,2,19,0,192.0,28.0,2.9,16.1,41.0,22.25,6.08
2018,6,2,19,15,106.5,16.5,2.8,15.95,22.5,15.73,0.0
2018,6,2,19,30,21.0,5.0,2.7,15.8,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.5,2.6,15.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,3,4,45,39.0,7.0,2.3,13.4,8.0,0.0,0.0
2018,6,3,5,0,78.0,14.0,2.4,13.5,16.0,44.02,0.0
2018,6,3,5,15,188.0,26.0,2.35,13.7,43.5,133.57,50.44
2018,6,3,5,30,298.0,38.0,2.3,13.9,71.0,216.15,166.85
2018,6,3,5,45,390.0,46.5,2.25,14.05,112.5,289.74,234.86
2018,6,3,6,0,482.0,55.0,2.2,14.2,154.0,370.82,305.35
2018,6,3,6,15,544.0,60.5,2.15,14.45,201.5,436.84,361.45
2018,6,3,6,30,606.0,66.0,2.1,14.7,249.0,506.97,418.57
2018,6,3,6,45,650.0,70.5,2.05,14.95,299.5,566.94,465.34
2018,6,3,7,0,694.0,75.0,2.0,15.2,350.0,625.42,507.86
2018,6,3,7,15,725.0,78.5,2.0,15.5,400.5,677.92,544.66
2018,6,3,7,30,756.0,82.0,2.0,15.8,451.0,730.63,580.6
2018,6,3,7,45,779.5,85.0,2.05,16.15,500.5,776.3,610.84
2018,6,3,8,0,803.0,88.0,2.1,16.5,550.0,821.12,639.96
2018,6,3,8,15,820.5,90.0,2.15,16.7,596.5,858.21,663.58
2018,6,3,8,30,838.0,92.0,2.2,16.9,643.0,885.97,680.59
2018,6,3,8,45,851.0,94.0,2.25,17.15,686.0,915.24,698.5
2018,6,3,9,0,864.0,96.0,2.3,17.4,729.0,942.26,714.78
2018,6,3,9,15,873.5,98.5,2.4,17.5,767.5,964.03,728.42
2018,6,3,9,30,883.0,101.0,2.5,17.6,806.0,983.09,740.35
2018,6,3,9,45,889.0,103.5,2.6,17.75,838.0,995.86,748.02
2018,6,3,10,0,895.0,106.0,2.7,17.9,870.0,1005.65,753.86
2018,6,3,10,15,864.0,127.5,2.85,18.0,884.0,995.66,747.22
2018,6,3,10,30,833.0,149.0,3.0,18.1,898.0,990.62,744.13
2018,6,3,10,45,658.0,245.5,3.1,18.2,845.5,914.84,692.61
2018,6,3,11,0,483.0,342.0,3.2,18.3,793.0,828.78,628.1
2018,6,3,11,15,468.5,363.0,3.3,18.3,805.5,823.55,624.4
2018,6,3,11,30,454.0,384.0,3.4,18.3,818.0,816.32,618.74
2018,6,3,11,45,458.0,384.0,3.5,18.35,824.0,804.61,610.75
2018,6,3,12,0,462.0,384.0,3.6,18.4,830.0,791.2,601.56
2018,6,3,12,15,469.0,383.5,3.7,18.35,835.5,778.36,593.02
2018,6,3,12,30,476.0,383.0,3.8,18.3,841.0,763.9,583.24
2018,6,3,12,45,547.5,344.0,3.95,18.2,866.0,766.17,587.45
2018,6,3,13,0,619.0,305.0,4.1,18.1,891.0,760.87,585.92
2018,6,3,13,15,649.5,282.5,4.2,18.0,888.0,736.81,569.49
2018,6,3,13,30,680.0,260.0,4.3,17.9,885.0,709.58,550.49
2018,6,3,13,45,745.0,213.5,4.4,17.75,882.5,681.5,531.35
2018,6,3,14,0,810.0,167.0,4.5,17.6,880.0,649.62,508.45
2018,6,3,14,15,836.5,146.5,4.55,17.5,861.0,609.6,477.51
2018,6,3,14,30,863.0,126.0,4.6,17.4,842.0,569.94,445.72
2018,6,3,14,45,861.5,119.5,4.7,17.25,808.0,522.21,406.74
2018,6,3,15,0,860.0,113.0,4.8,17.1,774.0,473.67,365.96
2018,6,3,15,15,855.0,106.5,4.8,17.1,734.0,423.12,322.14
2018,6,3,15,30,850.0,100.0,4.8,17.1,694.0,372.47,277.27
2018,6,3,15,45,835.0,97.0,4.85,16.8,649.0,321.76,232.21
2018,6,3,16,0,820.0,94.0,4.9,16.5,604.0,265.51,182.59
2018,6,3,16,15,801.0,91.5,4.9,16.3,556.5,216.87,139.94
2018,6,3,16,30,782.0,89.0,4.9,16.1,509.0,170.3,101.46
2018,6,3,16,45,756.5,85.5,4.95,15.9,459.0,124.61,68.87
2018,6,3,17,0,731.0,82.0,5.0,15.7,409.0,81.96,47.06
2018,6,3,17,15,695.5,77.5,5.0,15.45,358.0,49.37,38.25
2018,6,3,17,30,660.0,73.0,5.0,15.2,307.0,48.33,37.47
2018,6,3,17,45,610.0,68.0,4.95,15.0,257.5,46.77,36.15
2018,6,3,18,0,560.0,63.0,4.9,14.8,208.0,45.15,34.67
2018,6,3,18,15,488.0,55.5,4.8,14.6,162.0,41.27,31.02
2018,6,3,18,30,416.0,48.0,4.7,14.4,116.0,37.23,27.03
2018,6,3,18,45,309.5,38.5,4.6,14.2,79.5,31.07,20.73
2018,6,3,19,0,203.0,29.0,4.5,14.0,43.0,23.05,7.47
2018,6,3,19,15,113.5,17.5,4.45,13.95,24.0,16.68,0.0
2018,6,3,19,30,24.0,6.0,4.4,13.9,5.0,0.0,0.0
2018,6,3,19,45,12.0,3.0,4.3,13.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,4,45,48.0,7.5,5.85,13.3,8.5,0.0,0.0
2018,6,4,5,0,96.0,15.0,6.0,13.4,17.0,52.07,0.0
2018,6,4,5,15,213.0,26.0,6.15,13.55,45.5,142.9,57.37
2018,6,4,5,30,330.0,37.0,6.3,13.7,74.0,231.02,180.12
2018,6,4,5,45,420.5,44.5,6.45,13.9,116.0,303.9,249.3
2018,6,4,6,0,511.0,52.0,6.6,14.1,158.0,384.11,321.31
2018,6,4,6,15,570.0,57.5,6.65,14.25,205.5,449.32,379.18
2018,6,4,6,30,629.0,63.0,6.7,14.4,253.0,518.48,438.43
2018,6,4,6,45,669.0,68.0,6.75,14.55,303.5,577.17,486.9
2018,6,4,7,0,709.0,73.0,6.8,14.7,354.0,634.28,531.56
2018,6,4,7,15,719.5,80.5,6.75,14.8,399.5,676.15,562.89
2018,6,4,7,30,730.0,88.0,6.7,14.9,445.0,716.82,592.65
2018,6,4,7,45,650.5,122.5,6.65,15.05,465.5,716.53,589.91
2018,6,4,8,0,571.0,157.0,6.6,15.2,486.0,703.77,577.59
2018,6,4,8,15,517.5,191.5,6.55,15.3,508.5,701.88,572.66
2018,6,4,8,30,464.0,226.0,6.5,15.4,531.0,701.25,568.48
2018,6,4,8,45,459.5,246.0,6.45,15.55,565.0,725.9,584.97
2018,6,4,9,0,455.0,266.0,6.4,15.7,599.0,748.41,599.62
2018,6,4,9,15,451.0,283.5,6.4,15.75,628.5,766.54,611.39
2018,6,4,9,30,447.0,301.0,6.4,15.8,658.0,782.56,621.61
2018,6,4,9,45,462.0,313.0,6.4,15.9,695.5,809.43,640.34
2018,6,4,10,0,477.0,325.0,6.4,16.0,733.0,834.42,657.58
2018,6,4,10,15,566.5,291.0,6.4,16.0,790.0,883.44,695.43
2018,6,4,10,30,656.0,257.0,6.4,16.0,847.0,933.54,733.47
2018,6,4,10,45,712.0,228.0,6.4,16.05,881.5,950.36,745.01
2018,6,4,11,0,768.0,199.0,6.4,16.1,916.0,958.36,749.99
2018,6,4,11,15,850.0,155.0,6.45,16.1,959.0,971.65,759.33
2018,6,4,11,30,932.0,111.0,6.5,16.1,1002.0,990.31,772.61
2018,6,4,11,45,933.0,111.5,6.55,16.1,1008.0,971.69,759.15
2018,6,4,12,0,934.0,112.0,6.6,16.1,1014.0,950.28,743.91
2018,6,4,12,15,933.5,112.0,6.65,16.1,1012.5,924.41,725.47
2018,6,4,12,30,933.0,112.0,6.7,16.1,1011.0,896.08,705.22
2018,6,4,12,45,931.5,111.5,6.75,16.1,1002.0,864.14,682.28
2018,6,4,13,0,930.0,111.0,6.8,16.1,993.0,830.03,657.65
2018,6,4,13,15,926.0,111.0,6.8,16.05,976.5,792.45,630.27
2018,6,4,13,30,922.0,111.0,6.8,16.0,960.0,753.14,601.45
2018,6,4,13,45,899.0,120.5,6.85,16.0,931.0,707.68,565.93
2018,6,4,14,0,876.0,130.0,6.9,16.0,902.0,662.16,529.25
2018,6,4,14,15,866.5,129.5,6.9,15.95,871.5,616.49,492.03
2018,6,4,14,30,857.0,129.0,6.9,15.9,841.0,570.31,453.64
2018,6,4,14,45,854.5,123.0,6.9,15.85,807.0,522.81,413.43
2018,6,4,15,0,852.0,117.0,6.9,15.8,773.0,474.6,371.66
2018,6,4,15,15,853.5,108.5,6.9,15.8,736.0,425.41,328.03
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,375.48,282.84
2018,6,4,15,45,840.0,98.0,6.95,15.6,654.5,325.32,237.37
2018,6,4,16,0,825.0,96.0,7.0,15.4,610.0,269.65,187.44
2018,6,4,16,15,805.0,93.0,6.95,15.2,561.5,220.17,143.6
2018,6,4,16,30,785.0,90.0,6.9,15.0,513.0,172.87,104.08
2018,6,4,16,45,757.5,87.0,6.9,14.85,462.5,127.24,71.13
2018,6,4,17,0,730.0,84.0,6.9,14.7,412.0,84.85,49.07
2018,6,4,17,15,693.0,80.0,6.9,14.55,360.5,51.09,39.91
2018,6,4,17,30,656.0,76.0,6.9,14.4,309.0,50.51,39.53
2018,6,4,17,45,597.0,69.5,6.9,14.2,256.0,47.84,37.22
2018,6,4,18,0,538.0,63.0,6.9,14.0,203.0,45.01,34.65
2018,6,4,18,15,459.0,55.5,6.8,13.8,157.0,41.12,30.98
2018,6,4,18,30,380.0,48.0,6.7,13.6,111.0,37.07,26.98
2018,6,4,18,45,284.5,39.0,6.6,13.45,77.5,30.25,20.15
2018,6,4,19,0,189.0,30.0,6.5,13.3,44.0,23.83,8.72
2018,6,4,19,15,104.5,17.5,6.4,13.25,24.5,16.68,0.0
2018,6,4,19,30,20.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,10.0,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.7,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.05,12.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,27.0,7.5,6.35,12.5,8.0,0.0,0.0
2018,6,5,5,0,54.0,15.0,6.5,12.6,16.0,35.56,0.0
2018,6,5,5,15,149.0,29.5,6.55,12.7,43.5,121.91,50.48
2018,6,5,5,30,244.0,44.0,6.6,12.8,71.0,199.02,155.33
2018,6,5,5,45,283.5,55.5,6.7,12.95,102.5,242.81,199.28
2018,6,5,6,0,323.0,67.0,6.8,13.1,134.0,290.65,243.61
2018,6,5,6,15,281.0,88.0,6.7,13.2,157.5,303.23,255.95
2018,6,5,6,30,239.0,109.0,6.6,13.3,181.0,299.24,253.08
2018,6,5,6,45,301.5,121.5,6.55,13.4,230.0,365.39,309.64
2018,6,5,7,0,364.0,134.0,6.5,13.5,279.0,449.67,379.46
2018,6,5,7,15,391.5,147.5,6.45,13.65,322.5,498.6,418.58
2018,6,5,7,30,419.0,161.0,6.4,13.8,366.0,548.3,457.57
2018,6,5,7,45,379.5,192.5,6.3,13.95,393.0,562.68,465.83
2018,6,5,8,0,340.0,224.0,6.2,14.1,420.0,559.14,460.11
2018,6,5,8,15,346.5,244.0,6.1,14.2,458.0,593.99,485.7
2018,6,5,8,30,353.0,264.0,6.0,14.3,496.0,627.77,509.98
2018,6,5,8,45,351.5,283.0,5.95,14.45,527.0,651.7,526.28
2018,6,5,9,0,350.0,302.0,5.9,14.6,558.0,674.1,541.31
2018,6,5,9,15,338.0,325.5,5.8,14.65,583.5,689.71,550.79
2018,6,5,9,30,326.0,349.0,5.7,14.7,609.0,703.36,558.79
2018,6,5,9,45,335.5,362.0,5.65,14.8,639.5,724.97,573.62
2018,6,5,10,0,345.0,375.0,5.6,14.9,670.0,745.18,587.31
2018,6,5,10,15,338.5,390.0,5.55,14.9,687.0,750.12,589.46
2018,6,5,10,30,332.0,405.0,5.5,14.9,704.0,753.43,590.54
2018,6,5,10,45,354.5,405.5,5.45,14.95,731.0,768.73,601.48
2018,6,5,11,0,377.0,406.0,5.4,15.0,758.0,782.34,611.09
2018,6,5,11,15,365.5,420.0,5.4,14.95,765.5,774.89,604.65
2018,6,5,11,30,354.0,434.0,5.4,14.9,773.0,766.01,597.34
2018,6,5,11,45,489.5,369.5,5.4,14.9,841.0,820.74,641.34
2018,6,5,12,0,625.0,305.0,5.4,14.9,909.0,863.17,675.62
2018,6,5,12,15,627.0,302.5,5.45,14.85,907.5,840.87,659.33
2018,6,5,12,30,629.0,300.0,5.5,14.8,906.0,816.89,642.02
2018,6,5,12,45,528.5,348.0,5.55,14.75,854.0,755.37,594.05
2018,6,5,13,0,428.0,396.0,5.6,14.7,802.0,695.17,546.85
2018,6,5,13,15,449.0,380.5,5.65,14.7,800.0,675.95,533.12
2018,6,5,13,30,470.0,365.0,5.7,14.7,798.0,654.74,517.45
2018,6,5,13,45,612.0,278.0,5.75,14.7,827.0,649.54,516.25
2018,6,5,14,0,754.0,191.0,5.8,14.7,856.0,637.1,508.32
2018,6,5,14,15,827.5,150.0,5.75,14.7,857.0,609.46,486.12
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,578.56,460.2
2018,6,5,14,45,893.0,106.5,5.7,14.7,822.5,529.33,418.55
2018,6,5,15,0,885.0,104.0,5.7,14.7,787.0,479.82,375.74
2018,6,5,15,15,873.0,102.5,5.7,14.7,746.0,429.47,331.31
2018,6,5,15,30,861.0,101.0,5.7,14.7,705.0,379.61,286.43
2018,6,5,15,45,845.5,98.5,5.7,14.65,659.5,328.62,240.22
2018,6,5,16,0,830.0,96.0,5.7,14.6,614.0,272.17,189.6
2018,6,5,16,15,809.5,93.5,5.7,14.5,565.5,222.75,145.76
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,175.54,106.21
2018,6,5,16,45,761.0,88.0,5.7,14.3,466.0,129.65,72.87
2018,6,5,17,0,733.0,85.0,5.7,14.2,415.0,87.05,50.32
2018,6,5,17,15,695.5,81.5,5.7,14.0,364.0,52.11,40.91
2018,6,5,17,30,658.0,78.0,5.7,13.8,313.0,51.97,40.93
2018,6,5,17,45,604.0,73.0,5.7,13.65,262.5,50.59,39.77
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,49.19,38.46
2018,6,5,18,15,476.0,60.0,5.6,13.3,165.5,45.06,34.57
2018,6,5,18,30,402.0,52.0,5.5,13.1,119.0,40.76,30.32
2018,6,5,18,45,294.5,41.0,5.45,12.95,81.5,31.84,21.62
2018,6,5,19,0,187.0,30.0,5.4,12.8,44.0,23.79,9.39
2018,6,5,19,15,104.5,17.5,5.35,12.75,24.5,16.68,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.3,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.15,12.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.0,5.15,12.95,5.0,0.0,0.0
2018,6,6,5,0,10.0,10.0,5.2,13.0,10.0,13.47,0.0
2018,6,6,5,15,8.0,22.5,5.25,13.1,23.0,28.89,8.12
2018,6,6,5,30,6.0,35.0,5.3,13.2,36.0,38.51,25.6
2018,6,6,5,45,23.5,54.0,5.35,13.3,59.0,73.69,56.52
2018,6,6,6,0,41.0,73.0,5.4,13.4,82.0,105.54,84.68
2018,6,6,6,15,31.0,66.0,5.4,13.5,73.5,87.32,69.75
2018,6,6,6,30,21.0,59.0,5.4,13.6,65.0,72.16,56.83
2018,6,6,6,45,10.5,63.5,5.4,13.7,66.5,66.47,51.66
2018,6,6,7,0,0.0,68.0,5.4,13.8,68.0,63.26,48.44
2018,6,6,7,15,3.5,109.0,5.45,13.95,110.5,106.78,85.14
2018,6,6,7,30,7.0,150.0,5.5,14.1,153.0,151.86,122.54
2018,6,6,7,45,9.5,171.0,5.5,14.25,176.0,174.98,141.23
2018,6,6,8,0,12.0,192.0,5.5,14.4,199.0,198.11,159.74
2018,6,6,8,15,48.0,232.5,5.5,14.5,263.5,284.83,230.94
2018,6,6,8,30,84.0,273.0,5.5,14.6,328.0,362.13,293.07
2018,6,6,8,45,149.0,300.0,5.55,14.75,406.0,466.28,376.09
2018,6,6,9,0,214.0,327.0,5.6,14.9,484.0,557.85,447.55
2018,6,6,9,15,159.0,339.5,5.6,14.95,459.5,517.63,413.36
2018,6,6,9,30,104.0,352.0,5.6,15.0,435.0,475.46,378.01
2018,6,6,9,45,86.5,365.5,5.65,15.1,436.5,456.69,362.25
2018,6,6,10,0,69.0,379.0,5.7,15.2,438.0,450.95,356.45
2018,6,6,10,15,80.0,401.5,5.75,15.25,472.0,482.43,380.43
2018,6,6,10,30,91.0,424.0,5.8,15.3,506.0,513.16,403.61
2018,6,6,10,45,145.0,437.0,5.8,15.35,571.0,585.76,459.81
2018,6,6,11,0,199.0,450.0,5.8,15.4,636.0,645.31,505.39
2018,6,6,11,15,235.5,454.5,5.85,15.45,677.5,684.83,535.21
2018,6,6,11,30,272.0,459.0,5.9,15.5,719.0,713.45,556.95
2018,6,6,11,45,456.0,366.0,5.9,15.5,805.5,786.9,617.0
2018,6,6,12,0,640.0,273.0,5.9,15.5,892.0,847.64,666.57
2018,6,6,12,15,752.0,211.5,5.9,15.5,937.5,866.75,681.89
2018,6,6,12,30,864.0,150.0,5.9,15.5,983.0,873.18,686.58
2018,6,6,12,45,853.0,155.5,5.95,15.55,971.5,840.45,662.88
2018,6,6,13,0,842.0,161.0,6.0,15.6,960.0,808.88,640.13
2018,6,6,13,15,838.0,160.0,5.95,15.6,944.0,772.18,613.18
2018,6,6,13,30,834.0,159.0,5.9,15.6,928.0,734.03,583.86
2018,6,6,13,45,826.5,158.5,5.9,15.6,904.5,692.67,551.5
2018,6,6,14,0,819.0,158.0,5.9,15.6,881.0,650.44,517.93
2018,6,6,14,15,811.0,156.0,5.9,15.55,852.0,605.97,482.11
2018,6,6,14,30,803.0,154.0,5.9,15.5,823.0,561.06,445.19
2018,6,6,14,45,790.5,152.5,5.95,15.45,787.5,514.12,405.95
2018,6,6,15,0,778.0,151.0,6.0,15.4,752.0,467.54,366.13
2018,6,6,15,15,763.0,148.5,6.0,15.4,712.0,419.73,324.42
2018,6,6,15,30,748.0,146.0,6.0,15.4,672.0,367.65,278.68
2018,6,6,15,45,728.0,142.5,6.1,15.2,627.0,319.25,235.74
2018,6,6,16,0,708.0,139.0,6.2,15.0,582.0,272.76,194.3
2018,6,6,16,15,682.5,136.0,6.25,14.8,535.0,227.68,155.01
2018,6,6,16,30,657.0,133.0,6.3,14.6,488.0,185.4,120.12
2018,6,6,16,45,624.0,127.5,6.35,14.45,438.5,143.42,89.65
2018,6,6,17,0,591.0,122.0,6.4,14.3,389.0,105.27,68.62
2018,6,6,17,15,549.5,115.0,6.35,14.1,339.5,77.52,63.43
2018,6,6,17,30,508.0,108.0,6.3,13.9,290.0,75.18,61.57
2018,6,6,17,45,453.0,98.5,6.25,13.75,242.0,70.23,57.26
2018,6,6,18,0,398.0,89.0,6.2,13.6,194.0,65.0,52.55
2018,6,6,18,15,326.0,76.5,6.1,13.45,150.5,57.13,45.28
2018,6,6,18,30,254.0,64.0,6.0,13.3,107.0,48.88,37.45
2018,6,6,18,45,172.0,47.5,5.9,13.2,72.5,38.22,27.1
2018,6,6,19,0,90.0,31.0,5.8,13.1,38.0,25.32,10.94
2018,6,6,19,15,47.5,17.5,5.75,13.05,21.0,16.68,0.0
2018,6,6,19,30,5.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,5.0,4.85,12.7,5.0,0.0,0.0
2018,6,7,5,0,3.0,10.0,4.9,12.7,10.0,10.71,0.0
2018,6,7,5,15,14.5,24.0,4.95,12.85,25.5,34.32,11.12
2018,6,7,5,30,26.0,38.0,5.0,13.0,41.0,56.87,40.64
2018,6,7,5,45,55.0,57.0,5.1,13.1,67.0,103.25,81.61
2018,6,7,6,0,84.0,76.0,5.2,13.2,93.0,143.61,117.47
2018,6,7,6,15,213.5,90.0,5.2,13.35,150.5,252.06,211.83
2018,6,7,6,30,343.0,104.0,5.2,13.5,208.0,374.19,315.84
2018,6,7,6,45,455.0,107.0,5.25,13.65,272.0,468.81,395.18
2018,6,7,7,0,567.0,110.0,5.3,13.8,336.0,576.88,483.11
2018,6,7,7,15,604.5,116.0,5.25,13.95,386.0,633.09,526.58
2018,6,7,7,30,642.0,122.0,5.2,14.1,436.0,690.1,568.81
2018,6,7,7,45,672.5,126.0,5.2,14.25,486.0,739.35,604.34
2018,6,7,8,0,703.0,130.0,5.2,14.4,536.0,788.34,639.08
2018,6,7,8,15,726.5,133.5,5.15,14.55,583.5,829.87,667.43
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,870.2,694.53
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,897.74,711.96
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,928.57,731.72
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,954.96,749.52
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,979.0,765.69
2018,6,7,9,45,844.0,137.0,5.3,15.2,835.5,997.49,777.85
2018,6,7,10,0,865.0,132.0,5.4,15.3,872.0,1004.71,782.14
2018,6,7,10,15,872.5,133.0,5.5,15.3,899.5,1011.07,786.31
2018,6,7,10,30,880.0,134.0,5.6,15.3,927.0,1014.45,788.51
2018,6,7,10,45,887.0,134.5,5.7,15.35,949.0,1013.78,787.82
2018,6,7,11,0,894.0,135.0,5.8,15.4,971.0,1010.06,785.11
2018,6,7,11,15,899.5,135.0,5.8,15.4,986.0,1001.34,778.44
2018,6,7,11,30,905.0,135.0,5.8,15.4,1001.0,989.62,769.79
2018,6,7,11,45,910.0,132.5,5.8,15.4,1008.0,972.14,757.15
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,951.88,742.61
2018,6,7,12,15,914.0,130.0,5.75,15.45,1013.0,925.94,723.63
2018,6,7,12,30,913.0,130.0,5.7,15.5,1011.0,897.64,703.0
2018,6,7,12,45,909.5,130.5,5.7,15.5,1001.5,865.5,680.0
2018,6,7,13,0,906.0,131.0,5.7,15.5,992.0,831.37,655.49
2018,6,7,13,15,904.0,129.5,5.7,15.55,976.0,794.79,628.94
2018,6,7,13,30,902.0,128.0,5.7,15.6,960.0,756.41,600.95
2018,6,7,13,45,886.5,132.0,5.75,15.65,933.0,711.96,566.33
2018,6,7,14,0,871.0,136.0,5.8,15.7,906.0,667.02,530.65
2018,6,7,14,15,877.5,127.5,5.8,15.65,881.0,624.39,496.4
2018,6,7,14,30,884.0,119.0,5.8,15.6,856.0,579.91,459.83
2018,6,7,14,45,867.0,120.5,5.85,15.55,817.5,530.29,418.32
2018,6,7,15,0,850.0,122.0,5.9,15.5,779.0,481.2,376.29
2018,6,7,15,15,847.5,115.5,5.9,15.5,741.5,426.81,329.03
2018,6,7,15,30,845.0,109.0,5.9,15.5,704.0,376.97,284.3
2018,6,7,15,45,831.5,106.0,5.9,15.35,659.5,326.61,238.83
2018,6,7,16,0,818.0,103.0,5.9,15.2,615.0,277.41,194.19
2018,6,7,16,15,798.0,98.0,5.85,15.1,565.0,226.67,149.33
2018,6,7,16,30,778.0,93.0,5.8,15.0,515.0,178.11,108.56
2018,6,7,16,45,750.5,89.5,5.75,14.9,464.0,132.38,74.97
2018,6,7,17,0,723.0,86.0,5.7,14.8,413.0,89.88,51.7
2018,6,7,17,15,687.5,82.5,5.7,14.65,363.5,52.65,41.27
2018,6,7,17,30,652.0,79.0,5.7,14.5,314.0,52.55,41.33
2018,6,7,17,45,601.0,73.0,5.65,14.35,263.5,50.41,39.49
2018,6,7,18,0,550.0,67.0,5.6,14.2,213.0,48.14,37.43
2018,6,7,18,15,476.5,60.0,5.45,14.05,167.0,44.86,34.31
2018,6,7,18,30,403.0,53.0,5.3,13.9,121.0,41.49,30.9
2018,6,7,18,45,297.5,42.0,5.15,13.7,83.5,32.58,22.28
2018,6,7,19,0,192.0,31.0,5.0,13.5,46.0,24.56,10.93
2018,6,7,19,15,107.5,18.5,4.85,13.45,26.0,17.63,0.0
2018,6,7,19,30,23.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,8,4,45,35.0,7.0,4.0,13.05,8.0,0.0,0.0
2018,6,8,5,0,70.0,14.0,4.1,13.2,16.0,40.92,0.0
2018,6,8,5,15,164.0,27.5,4.2,13.4,43.0,125.96,56.44
2018,6,8,5,30,258.0,41.0,4.3,13.6,70.0,201.32,156.67
2018,6,8,5,45,260.0,47.5,4.45,13.85,89.5,218.84,178.36
2018,6,8,6,0,262.0,54.0,4.6,14.1,109.0,237.34,197.37
2018,6,8,6,15,132.0,72.5,4.55,14.25,100.5,177.32,147.22
2018,6,8,6,30,2.0,91.0,4.5,14.4,92.0,90.75,71.76
2018,6,8,6,45,7.0,114.0,4.5,14.6,117.0,117.92,94.78
2018,6,8,7,0,12.0,137.0,4.5,14.8,142.0,145.22,117.46
2018,6,8,7,15,26.5,162.5,4.5,14.95,175.0,193.32,157.35
2018,6,8,7,30,41.0,188.0,4.5,15.1,208.0,232.97,189.65
2018,6,8,7,45,60.5,215.0,4.45,15.25,248.0,279.13,226.88
2018,6,8,8,0,80.0,242.0,4.4,15.4,288.0,325.93,263.98
2018,6,8,8,15,109.0,266.5,4.4,15.6,335.0,392.7,316.42
2018,6,8,8,30,138.0,291.0,4.4,15.8,382.0,446.61,357.91
2018,6,8,8,45,166.5,313.5,4.45,15.95,430.5,498.16,397.14
2018,6,8,9,0,195.0,336.0,4.5,16.1,479.0,549.86,435.93
2018,6,8,9,15,173.5,357.0,4.5,16.3,489.0,551.21,434.53
2018,6,8,9,30,152.0,378.0,4.5,16.5,499.0,551.1,432.32
2018,6,8,9,45,148.0,395.0,4.5,16.65,517.0,562.64,439.65
2018,6,8,10,0,144.0,412.0,4.5,16.8,535.0,573.29,446.29
2018,6,8,10,15,188.5,417.5,4.5,16.95,584.0,619.0,480.68
2018,6,8,10,30,233.0,423.0,4.5,17.1,633.0,674.79,521.66
2018,6,8,10,45,219.5,428.5,4.5,17.25,630.0,650.4,502.47
2018,6,8,11,0,206.0,434.0,4.5,17.4,627.0,636.26,491.04
2018,6,8,11,15,153.0,448.5,4.5,17.5,593.0,592.57,456.64
2018,6,8,11,30,100.0,463.0,4.5,17.6,559.0,542.53,417.6
2018,6,8,11,45,117.0,471.5,4.55,17.7,584.5,566.1,435.42
2018,6,8,12,0,134.0,480.0,4.6,17.8,610.0,581.38,446.84
2018,6,8,12,15,144.0,480.5,4.7,17.85,620.0,581.55,447.29
2018,6,8,12,30,154.0,481.0,4.8,17.9,630.0,580.77,447.09
2018,6,8,12,45,141.0,473.0,4.85,17.9,608.5,552.57,426.03
2018,6,8,13,0,128.0,465.0,4.9,17.9,587.0,525.15,405.56
2018,6,8,13,15,98.0,443.0,5.0,17.9,535.5,475.88,368.35
2018,6,8,13,30,68.0,421.0,5.1,17.9,484.0,427.96,331.9
2018,6,8,13,45,302.0,318.5,5.15,17.85,587.0,483.4,379.84
2018,6,8,14,0,536.0,216.0,5.2,17.8,690.0,521.65,412.47
2018,6,8,14,15,707.0,161.5,5.25,17.75,764.5,551.72,435.62
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,567.79,446.41
2018,6,8,14,45,870.5,104.5,5.3,17.6,804.5,520.0,406.55
2018,6,8,15,0,863.0,102.0,5.3,17.5,770.0,471.91,365.68
2018,6,8,15,15,851.0,100.5,5.3,17.5,730.0,422.73,322.89
2018,6,8,15,30,839.0,99.0,5.3,17.5,690.0,374.06,279.66
2018,6,8,15,45,826.0,95.5,5.35,17.25,646.0,324.19,235.2
2018,6,8,16,0,813.0,92.0,5.4,17.0,602.0,268.57,185.95
2018,6,8,16,15,796.5,88.0,5.35,16.8,555.0,219.62,142.72
2018,6,8,16,30,780.0,84.0,5.3,16.6,508.0,172.47,103.13
2018,6,8,16,45,760.0,79.5,5.2,16.4,459.5,126.54,69.08
2018,6,8,17,0,740.0,75.0,5.1,16.2,411.0,83.06,44.72
2018,6,8,17,15,710.0,70.5,5.0,15.95,361.5,48.73,37.59
2018,6,8,17,30,680.0,66.0,4.9,15.7,312.0,47.19,36.38
2018,6,8,17,45,639.5,61.0,4.8,15.5,264.0,41.06,31.0
2018,6,8,18,0,599.0,56.0,4.7,15.3,216.0,39.13,29.27
2018,6,8,18,15,535.0,50.0,4.6,15.05,170.5,36.22,26.54
2018,6,8,18,30,471.0,44.0,4.5,14.8,125.0,33.21,23.56
2018,6,8,18,45,371.0,36.0,4.35,14.55,87.0,28.24,18.55
2018,6,8,19,0,271.0,28.0,4.2,14.3,49.0,23.08,10.3
2018,6,8,19,15,159.0,17.5,4.15,14.2,27.5,16.68,0.0
2018,6,8,19,30,47.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.0,3.85,13.95,5.0,0.0,0.0
2018,6,9,5,0,18.0,10.0,4.0,14.0,10.0,16.62,0.0
2018,6,9,5,15,9.0,19.0,4.2,14.05,19.0,23.53,6.18
2018,6,9,5,30,0.0,28.0,4.4,14.1,28.0,26.01,15.42
2018,6,9,5,45,3.0,46.5,4.6,14.15,47.0,47.51,34.25
2018,6,9,6,0,6.0,65.0,4.8,14.2,66.0,68.58,52.67
2018,6,9,6,15,12.5,78.0,4.95,14.3,81.5,85.0,67.12
2018,6,9,6,30,19.0,91.0,5.1,14.4,97.0,108.39,87.26
2018,6,9,6,45,103.0,112.5,5.2,14.45,152.5,202.03,168.25
2018,6,9,7,0,187.0,134.0,5.3,14.5,208.0,304.19,254.65
2018,6,9,7,15,297.5,149.5,5.3,14.55,286.5,413.4,345.56
2018,6,9,7,30,408.0,165.0,5.3,14.6,365.0,544.0,450.6
2018,6,9,7,45,454.5,172.0,5.35,14.65,416.5,602.31,495.73
2018,6,9,8,0,501.0,179.0,5.4,14.7,468.0,662.01,541.41
2018,6,9,8,15,478.5,204.0,5.45,14.8,498.5,681.32,553.54
2018,6,9,8,30,456.0,229.0,5.5,14.9,529.0,697.45,563.32
2018,6,9,8,45,446.5,250.5,5.55,15.0,560.5,718.93,577.49
2018,6,9,9,0,437.0,272.0,5.6,15.1,592.0,738.08,589.84
2018,6,9,9,15,441.5,286.5,5.65,15.3,624.5,761.02,605.28
2018,6,9,9,30,446.0,301.0,5.7,15.5,657.0,782.15,619.32
2018,6,9,9,45,484.0,302.5,5.75,15.65,704.0,820.78,647.42
2018,6,9,10,0,522.0,304.0,5.8,15.8,751.0,857.94,674.14
2018,6,9,10,15,612.5,270.5,5.95,16.0,811.0,911.53,714.93
2018,6,9,10,30,703.0,237.0,6.1,16.2,871.0,961.09,751.47
2018,6,9,10,45,666.5,266.5,6.2,16.35,878.0,946.16,739.32
2018,6,9,11,0,630.0,296.0,6.3,16.5,885.0,928.19,724.46
2018,6,9,11,15,638.0,297.5,6.45,16.6,901.5,923.85,721.45
2018,6,9,11,30,646.0,299.0,6.6,16.7,918.0,916.97,716.55
2018,6,9,11,45,502.5,356.0,6.75,16.75,839.5,821.45,642.91
2018,6,9,12,0,359.0,413.0,6.9,16.8,761.0,724.62,567.46
2018,6,9,12,15,405.0,402.0,7.0,16.8,794.0,741.63,581.64
2018,6,9,12,30,451.0,391.0,7.1,16.8,827.0,752.6,590.89
2018,6,9,12,45,570.0,330.5,7.2,16.75,876.0,775.73,611.54
2018,6,9,13,0,689.0,270.0,7.3,16.7,925.0,788.91,624.37
2018,6,9,13,15,619.0,297.5,7.4,16.65,878.5,730.98,579.11
2018,6,9,13,30,549.0,325.0,7.5,16.6,832.0,679.08,538.15
2018,6,9,13,45,513.5,333.5,7.55,16.55,798.5,635.47,503.91
2018,6,9,14,0,478.0,342.0,7.6,16.5,765.0,593.73,470.76
2018,6,9,14,15,418.5,351.0,7.7,16.4,712.5,540.49,428.42
2018,6,9,14,30,359.0,360.0,7.8,16.3,660.0,497.08,393.45
2018,6,9,14,45,357.5,343.5,7.85,16.2,631.5,462.11,365.34
2018,6,9,15,0,356.0,327.0,7.9,16.1,603.0,427.22,336.81
2018,6,9,15,15,384.0,297.0,7.9,16.1,580.5,393.82,308.59
2018,6,9,15,30,412.0,267.0,7.9,16.1,558.0,351.21,272.22
2018,6,9,15,45,433.0,242.5,8.0,15.85,530.5,314.54,240.11
2018,6,9,16,0,454.0,218.0,8.1,15.6,503.0,276.05,205.96
2018,6,9,16,15,432.5,204.5,8.1,15.45,459.0,235.7,171.84
2018,6,9,16,30,411.0,191.0,8.1,15.3,415.0,197.76,140.96
2018,6,9,16,45,404.0,172.0,8.05,15.15,374.5,159.67,111.56
2018,6,9,17,0,397.0,153.0,8.0,15.0,334.0,122.76,87.12
2018,6,9,17,15,347.0,141.0,7.95,14.85,285.5,95.37,78.99
2018,6,9,17,30,297.0,129.0,7.9,14.7,237.0,95.77,79.59
2018,6,9,17,45,243.5,112.5,7.85,14.5,192.0,84.91,70.13
2018,6,9,18,0,190.0,96.0,7.8,14.3,147.0,73.63,60.08
2018,6,9,18,15,165.5,78.0,7.7,14.15,115.5,60.92,48.55
2018,6,9,18,30,141.0,60.0,7.6,14.0,84.0,47.75,36.4
2018,6,9,18,45,100.5,43.5,7.5,13.85,58.0,35.21,24.6
2018,6,9,19,0,60.0,27.0,7.4,13.7,32.0,23.31,10.84
2018,6,9,19,15,35.0,15.5,7.25,13.6,18.0,14.77,0.0
2018,6,9,19,30,10.0,4.0,7.1,13.5,4.0,0.0,0.0
2018,6,9,19,45,5.0,2.0,7.0,13.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.4,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,16.5,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,33.0,13.0,4.7,12.2,14.0,25.39,0.0
2018,6,10,5,15,97.5,26.5,4.7,12.45,36.5,87.52,38.89
2018,6,10,5,30,162.0,40.0,4.7,12.7,59.0,152.87,118.58
2018,6,10,5,45,265.0,50.0,4.75,12.95,98.0,224.98,184.22
2018,6,10,6,0,368.0,60.0,4.8,13.2,137.0,307.0,256.7
2018,6,10,6,15,417.5,70.0,4.7,13.5,179.5,364.64,307.19
2018,6,10,6,30,467.0,80.0,4.6,13.8,222.0,431.51,363.44
2018,6,10,6,45,477.0,95.5,4.5,14.05,263.5,469.68,394.38
2018,6,10,7,0,487.0,111.0,4.4,14.3,305.0,512.87,428.08
2018,6,10,7,15,518.0,120.5,4.25,14.55,352.0,564.44,467.56
2018,6,10,7,30,549.0,130.0,4.1,14.8,399.0,623.47,511.46
2018,6,10,7,45,571.0,138.5,4.0,15.05,444.0,667.94,543.25
2018,6,10,8,0,593.0,147.0,3.9,15.3,489.0,711.89,573.7
2018,6,10,8,15,600.5,161.0,3.8,15.5,532.0,748.22,598.0
2018,6,10,8,30,608.0,175.0,3.7,15.7,575.0,782.75,620.64
2018,6,10,8,45,610.5,189.5,3.6,15.9,614.0,811.16,638.54
2018,6,10,9,0,613.0,204.0,3.5,16.1,653.0,837.29,654.64
2018,6,10,9,15,689.0,181.5,3.5,16.3,711.5,892.37,691.65
2018,6,10,9,30,765.0,159.0,3.5,16.5,770.0,940.94,723.32
2018,6,10,9,45,826.5,134.0,3.5,16.7,819.5,977.46,746.35
2018,6,10,10,0,888.0,109.0,3.5,16.9,869.0,1003.8,762.36
2018,6,10,10,15,894.5,109.0,3.6,17.05,895.0,1008.6,764.71
2018,6,10,10,30,901.0,109.0,3.7,17.2,921.0,1010.4,765.31
2018,6,10,10,45,906.5,109.0,3.75,17.3,941.5,1008.16,763.11
2018,6,10,11,0,912.0,109.0,3.8,17.4,962.0,1002.84,758.97
2018,6,10,11,15,915.0,108.5,3.95,17.4,975.0,991.57,751.83
2018,6,10,11,30,918.0,108.0,4.1,17.4,988.0,977.33,742.74
2018,6,10,11,45,920.5,107.0,4.25,17.45,994.0,959.26,730.89
2018,6,10,12,0,923.0,106.0,4.4,17.5,1000.0,938.42,717.31
2018,6,10,12,15,922.0,106.0,4.65,17.45,998.0,912.77,701.61
2018,6,10,12,30,921.0,106.0,4.9,17.4,996.0,884.72,683.89
2018,6,10,12,45,918.0,106.5,5.1,17.35,986.5,853.18,663.06
2018,6,10,13,0,915.0,107.0,5.3,17.3,977.0,819.59,640.45
2018,6,10,13,15,911.5,106.0,5.45,17.25,960.5,782.37,614.64
2018,6,10,13,30,908.0,105.0,5.6,17.2,944.0,743.42,587.25
2018,6,10,13,45,903.0,104.5,5.75,17.15,921.5,702.32,556.87
2018,6,10,14,0,898.0,104.0,5.9,17.1,899.0,659.91,523.82
2018,6,10,14,15,891.5,102.0,6.0,17.0,869.5,614.22,487.44
2018,6,10,14,30,885.0,100.0,6.1,16.9,840.0,567.74,449.54
2018,6,10,14,45,877.5,98.0,6.2,16.75,805.5,520.16,409.87
2018,6,10,15,0,870.0,96.0,6.3,16.6,771.0,472.25,368.88
2018,6,10,15,15,858.5,94.0,6.3,16.6,731.0,422.62,325.26
2018,6,10,15,30,847.0,92.0,6.3,16.6,691.0,373.45,281.17
2018,6,10,15,45,834.5,89.0,6.45,16.3,647.5,323.82,236.52
2018,6,10,16,0,822.0,86.0,6.6,16.0,604.0,275.14,192.38
2018,6,10,16,15,805.5,82.5,6.6,15.8,557.0,226.39,148.9
2018,6,10,16,30,789.0,79.0,6.6,15.6,510.0,172.18,103.05
2018,6,10,16,45,767.5,75.5,6.65,15.4,461.5,126.43,68.68
2018,6,10,17,0,746.0,72.0,6.7,15.2,413.0,83.26,43.96
2018,6,10,17,15,714.0,68.5,6.6,15.05,363.0,47.07,36.24
2018,6,10,17,30,682.0,65.0,6.5,14.9,313.0,46.26,35.66
2018,6,10,17,45,638.5,60.5,6.45,14.7,264.5,40.56,30.65
2018,6,10,18,0,595.0,56.0,6.4,14.5,216.0,39.0,29.24
2018,6,10,18,15,529.5,50.0,6.2,14.35,170.5,36.08,26.5
2018,6,10,18,30,464.0,44.0,6.0,14.2,125.0,33.06,23.5
2018,6,10,18,45,363.5,36.5,5.75,14.05,87.5,28.54,18.9
2018,6,10,19,0,263.0,29.0,5.5,13.9,50.0,23.9,11.57
2018,6,10,19,15,154.0,18.0,5.4,13.85,28.5,17.16,0.0
2018,6,10,19,30,45.0,7.0,5.3,13.8,7.0,6.67,0.0
2018,6,10,19,45,22.5,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,54.5,7.0,4.35,13.35,8.5,0.0,0.0
2018,6,11,5,0,109.0,14.0,4.4,13.5,17.0,56.26,0.0
2018,6,11,5,15,224.5,24.5,4.35,13.65,45.5,148.14,69.39
2018,6,11,5,30,340.0,35.0,4.3,13.8,74.0,233.98,182.63
2018,6,11,5,45,395.0,43.5,4.25,14.0,110.0,288.99,235.99
2018,6,11,6,0,450.0,52.0,4.2,14.2,146.0,348.59,289.74
2018,6,11,6,15,296.0,72.0,4.15,14.4,140.5,291.54,244.02
2018,6,11,6,30,142.0,92.0,4.1,14.6,135.0,201.11,167.6
2018,6,11,6,45,79.0,116.0,4.05,14.8,140.5,189.48,156.43
2018,6,11,7,0,16.0,140.0,4.0,15.0,146.0,151.59,122.64
2018,6,11,7,15,34.5,166.5,3.95,15.25,182.5,204.4,166.39
2018,6,11,7,30,53.0,193.0,3.9,15.5,219.0,248.73,202.31
2018,6,11,7,45,61.0,216.5,3.85,15.7,249.5,281.31,227.85
2018,6,11,8,0,69.0,240.0,3.8,15.9,280.0,313.95,253.08
2018,6,11,8,15,170.0,249.0,3.7,16.2,358.5,427.04,344.01
2018,6,11,8,30,271.0,258.0,3.6,16.5,437.0,545.43,435.56
2018,6,11,8,45,234.0,283.5,3.5,16.75,445.0,541.92,429.19
2018,6,11,9,0,197.0,309.0,3.4,17.0,453.0,521.49,411.02
2018,6,11,9,15,155.5,340.0,3.35,17.2,457.5,514.93,403.15
2018,6,11,9,30,114.0,371.0,3.3,17.4,462.0,506.25,393.7
2018,6,11,9,45,140.0,392.0,3.3,17.65,508.5,551.64,427.02
2018,6,11,10,0,166.0,413.0,3.3,17.9,555.0,596.36,459.12
2018,6,11,10,15,147.0,426.0,3.3,18.0,554.5,587.05,450.51
2018,6,11,10,30,128.0,439.0,3.3,18.1,554.0,576.96,441.72
2018,6,11,10,45,114.5,445.0,3.35,18.25,550.0,564.48,431.6
2018,6,11,11,0,101.0,451.0,3.4,18.4,546.0,542.29,414.55
2018,6,11,11,15,90.5,452.5,3.5,18.5,538.5,528.7,404.09
2018,6,11,11,30,80.0,454.0,3.6,18.6,531.0,515.08,393.59
2018,6,11,11,45,75.5,453.5,3.7,18.65,526.5,505.12,386.11
2018,6,11,12,0,71.0,453.0,3.8,18.7,522.0,495.09,378.58
2018,6,11,12,15,67.5,449.5,3.95,18.7,515.0,483.09,369.82
2018,6,11,12,30,64.0,446.0,4.1,18.7,508.0,471.16,361.11
2018,6,11,12,45,64.5,442.5,4.3,18.7,504.5,462.64,355.19
2018,6,11,13,0,65.0,439.0,4.5,18.7,501.0,454.02,349.24
2018,6,11,13,15,78.5,439.5,4.65,18.7,513.0,458.59,353.39
2018,6,11,13,30,92.0,440.0,4.8,18.7,525.0,461.93,356.52
2018,6,11,13,45,258.5,377.0,5.0,18.65,608.0,504.9,393.09
2018,6,11,14,0,425.0,314.0,5.2,18.6,691.0,538.1,420.9
2018,6,11,14,15,655.0,211.0,5.3,18.55,769.5,562.51,441.54
2018,6,11,14,30,885.0,108.0,5.4,18.5,848.0,575.39,451.19
2018,6,11,14,45,877.0,106.0,5.5,18.4,813.5,527.52,411.64
2018,6,11,15,0,869.0,104.0,5.6,18.3,779.0,479.38,371.02
2018,6,11,15,15,857.0,102.5,5.6,18.3,739.0,429.96,328.14
2018,6,11,15,30,845.0,101.0,5.6,18.3,699.0,381.02,284.81
2018,6,11,15,45,830.5,98.5,5.7,18.1,655.0,331.21,240.52
2018,6,11,16,0,816.0,96.0,5.8,17.9,611.0,275.87,191.6
2018,6,11,16,15,796.5,94.0,5.75,17.75,564.0,227.74,149.13
2018,6,11,16,30,777.0,92.0,5.7,17.6,517.0,181.7,110.45
2018,6,11,16,45,751.0,89.0,5.65,17.4,467.5,136.48,76.9
2018,6,11,17,0,725.0,86.0,5.6,17.2,418.0,94.33,52.97
2018,6,11,17,15,689.5,81.5,5.45,16.9,367.0,51.65,40.0
2018,6,11,17,30,654.0,77.0,5.3,16.6,316.0,50.74,39.36
2018,6,11,17,45,603.5,72.5,5.2,16.3,266.5,49.71,38.55
2018,6,11,18,0,553.0,68.0,5.1,16.0,217.0,48.66,37.63
2018,6,11,18,15,482.5,60.5,4.85,15.75,171.0,44.96,34.2
2018,6,11,18,30,412.0,53.0,4.6,15.5,125.0,41.1,30.43
2018,6,11,18,45,309.0,43.0,4.35,15.2,87.5,33.26,22.88
