Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,0,206.0,33.0,4.1,14.9,50.0,26.09,13.4
2018,6,11,19,15,117.0,19.5,3.95,14.8,28.0,18.59,0.0
2018,6,11,19,30,28.0,6.0,3.8,14.7,6.0,5.72,0.0
2018,6,11,19,45,14.0,3.0,3.6,14.6,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,4,45,57.5,7.5,1.8,13.45,9.0,0.0,0.0
2018,6,12,5,0,115.0,15.0,1.8,13.6,18.0,59.55,0.0
2018,6,12,5,15,236.5,25.5,1.8,13.8,47.5,154.14,72.34
2018,6,12,5,30,358.0,36.0,1.8,14.0,77.0,243.65,188.95
2018,6,12,5,45,346.0,41.0,1.8,14.2,96.5,259.71,210.36
2018,6,12,6,0,334.0,46.0,1.8,14.4,116.0,273.63,225.88
2018,6,12,6,15,167.0,64.5,1.8,14.6,99.5,188.18,155.85
2018,6,12,6,30,0.0,83.0,1.8,14.8,83.0,80.35,62.68
2018,6,12,6,45,2.5,102.5,1.8,15.05,103.5,101.76,80.77
2018,6,12,7,0,5.0,122.0,1.8,15.3,124.0,123.19,98.42
2018,6,12,7,15,19.0,153.5,1.9,15.6,162.5,166.89,134.47
2018,6,12,7,30,33.0,185.0,2.0,15.9,201.0,222.83,179.63
2018,6,12,7,45,61.0,215.0,2.15,16.2,248.5,279.52,224.97
2018,6,12,8,0,89.0,245.0,2.3,16.5,296.0,337.31,270.25
2018,6,12,8,15,150.0,267.5,2.4,16.85,362.5,430.69,342.89
2018,6,12,8,30,211.0,290.0,2.5,17.2,429.0,512.69,404.92
2018,6,12,8,45,314.5,282.0,2.6,17.5,504.5,615.94,482.7
2018,6,12,9,0,418.0,274.0,2.7,17.8,580.0,722.16,560.15
2018,6,12,9,15,581.0,219.5,2.8,17.95,669.5,828.71,638.6
2018,6,12,9,30,744.0,165.0,2.9,18.1,759.0,926.89,705.62
2018,6,12,9,45,631.5,222.0,3.0,18.3,741.0,885.63,675.38
2018,6,12,10,0,519.0,279.0,3.1,18.5,723.0,828.99,632.35
2018,6,12,10,15,318.5,351.0,3.2,18.55,626.0,690.08,528.42
2018,6,12,10,30,118.0,423.0,3.3,18.6,529.0,550.52,420.95
2018,6,12,10,45,91.0,425.5,3.4,18.7,508.5,511.06,391.51
2018,6,12,11,0,64.0,428.0,3.5,18.8,488.0,483.07,369.74
2018,6,12,11,15,63.5,433.5,3.65,18.8,493.5,483.89,370.4
2018,6,12,11,30,63.0,439.0,3.8,18.8,499.0,484.36,370.71
2018,6,12,11,45,69.5,447.5,3.9,18.8,514.5,493.85,377.88
2018,6,12,12,0,76.0,456.0,4.0,18.8,530.0,502.57,384.47
2018,6,12,12,15,83.5,461.0,4.2,18.75,542.0,508.06,388.99
2018,6,12,12,30,91.0,466.0,4.4,18.7,554.0,512.74,393.1
2018,6,12,12,45,94.5,464.0,4.55,18.65,554.5,506.93,389.31
2018,6,12,13,0,98.0,462.0,4.7,18.6,555.0,500.71,385.22
2018,6,12,13,15,170.5,442.5,4.9,18.45,601.5,528.53,408.64
2018,6,12,13,30,243.0,423.0,5.1,18.3,648.0,548.63,425.86
2018,6,12,13,45,448.0,334.5,5.25,18.2,736.5,593.81,464.13
2018,6,12,14,0,653.0,246.0,5.4,18.1,825.0,623.49,489.25
2018,6,12,14,15,782.0,172.5,5.45,17.95,843.5,608.38,478.41
2018,6,12,14,30,911.0,99.0,5.5,17.8,862.0,582.94,458.43
2018,6,12,14,45,902.5,98.0,5.55,17.65,827.0,534.55,418.39
2018,6,12,15,0,894.0,97.0,5.6,17.5,792.0,485.88,377.15
2018,6,12,15,15,883.0,95.0,5.6,17.5,751.5,435.31,333.15
2018,6,12,15,30,872.0,93.0,5.6,17.5,711.0,385.12,288.56
2018,6,12,15,45,858.5,91.0,5.65,17.2,667.0,334.75,243.55
2018,6,12,16,0,845.0,89.0,5.7,16.9,623.0,285.39,199.08
2018,6,12,16,15,827.0,87.0,5.7,16.75,575.5,229.34,149.87
2018,6,12,16,30,809.0,85.0,5.7,16.6,528.0,181.99,109.74
2018,6,12,16,45,784.5,82.5,5.65,16.4,478.5,135.68,75.01
2018,6,12,17,0,760.0,80.0,5.6,16.2,429.0,92.27,50.05
2018,6,12,17,15,726.0,76.0,5.6,15.95,377.5,52.9,41.26
2018,6,12,17,30,692.0,72.0,5.6,15.7,326.0,47.07,36.25
2018,6,12,17,45,643.5,68.0,5.55,15.5,276.0,46.21,35.58
2018,6,12,18,0,595.0,64.0,5.5,15.3,226.0,45.35,34.8
2018,6,12,18,15,526.0,57.5,5.45,15.05,179.0,42.34,31.98
2018,6,12,18,30,457.0,51.0,5.4,14.8,132.0,39.23,28.88
2018,6,12,18,45,350.0,42.5,5.3,14.55,93.0,34.11,23.7
2018,6,12,19,0,243.0,34.0,5.2,14.3,54.0,26.92,14.31
2018,6,12,19,15,140.0,20.5,5.1,14.2,30.5,19.54,0.0
2018,6,12,19,30,37.0,7.0,5.0,14.1,7.0,6.67,0.0
2018,6,12,19,45,18.5,3.5,4.95,14.0,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,13,4,45,43.5,8.0,4.6,13.15,9.0,0.0,0.0
2018,6,13,5,0,87.0,16.0,4.7,13.3,18.0,49.46,0.0
2018,6,13,5,15,202.5,28.0,4.7,13.55,47.0,143.6,67.32
2018,6,13,5,30,318.0,40.0,4.7,13.8,76.0,227.5,177.58
2018,6,13,5,45,414.5,47.5,4.7,14.0,119.0,303.63,248.16
2018,6,13,6,0,511.0,55.0,4.7,14.2,162.0,387.24,321.94
2018,6,13,6,15,573.5,60.5,4.65,14.45,210.5,454.77,380.5
2018,6,13,6,30,636.0,66.0,4.6,14.7,259.0,526.45,440.28
2018,6,13,6,45,681.0,69.0,4.55,14.9,310.0,586.39,488.32
2018,6,13,7,0,726.0,72.0,4.5,15.1,361.0,645.21,532.6
2018,6,13,7,15,756.5,75.5,4.55,15.35,412.5,698.48,571.61
2018,6,13,7,30,787.0,79.0,4.6,15.6,464.0,751.9,609.84
2018,6,13,7,45,810.5,81.0,4.6,15.85,514.0,797.42,641.09
2018,6,13,8,0,834.0,83.0,4.6,16.1,564.0,834.73,665.77
2018,6,13,8,15,851.0,84.5,4.7,16.35,611.0,871.69,690.57
2018,6,13,8,30,868.0,86.0,4.8,16.6,658.0,906.97,713.97
2018,6,13,8,45,881.0,88.0,4.95,16.85,701.5,937.17,733.97
2018,6,13,9,0,894.0,90.0,5.1,17.1,745.0,965.07,752.32
2018,6,13,9,15,901.5,92.0,5.2,17.4,782.5,985.14,764.63
2018,6,13,9,30,909.0,94.0,5.3,17.7,820.0,1002.42,775.07
2018,6,13,9,45,914.5,96.5,5.4,17.95,853.0,1015.36,782.72
2018,6,13,10,0,920.0,99.0,5.5,18.2,886.0,1025.25,788.38
2018,6,13,10,15,926.0,100.0,5.55,18.4,913.5,1030.92,790.99
2018,6,13,10,30,932.0,101.0,5.6,18.6,941.0,1033.46,791.58
2018,6,13,10,45,936.5,101.5,5.6,18.75,962.0,1030.83,788.52
2018,6,13,11,0,941.0,102.0,5.6,18.9,983.0,1025.03,783.42
2018,6,13,11,15,943.0,102.0,5.65,19.05,995.5,1013.18,774.61
2018,6,13,11,30,945.0,102.0,5.7,19.2,1008.0,998.3,763.81
2018,6,13,11,45,946.0,102.0,5.7,19.3,1014.0,979.53,750.21
2018,6,13,12,0,947.0,102.0,5.7,19.4,1020.0,957.94,734.73
2018,6,13,12,15,944.0,104.0,5.8,19.35,1018.0,931.99,717.25
2018,6,13,12,30,941.0,106.0,5.9,19.3,1016.0,903.62,697.97
2018,6,13,12,45,897.5,131.5,6.0,19.3,993.0,860.68,667.97
2018,6,13,13,0,854.0,157.0,6.1,19.3,970.0,817.19,637.35
2018,6,13,13,15,623.0,265.0,6.2,19.2,853.0,708.11,553.95
2018,6,13,13,30,392.0,373.0,6.3,19.1,736.0,609.91,475.69
2018,6,13,13,45,384.5,344.0,6.4,18.95,693.0,559.38,438.25
2018,6,13,14,0,377.0,315.0,6.5,18.8,650.0,509.46,400.48
2018,6,13,14,15,634.5,211.5,6.6,18.6,753.0,552.23,436.21
2018,6,13,14,30,892.0,108.0,6.7,18.4,856.0,581.04,458.47
2018,6,13,14,45,883.5,106.0,6.8,18.2,820.5,532.66,418.21
2018,6,13,15,0,875.0,104.0,6.9,18.0,785.0,484.03,376.92
2018,6,13,15,15,863.5,102.5,6.9,18.0,745.0,434.54,333.6
2018,6,13,15,30,852.0,101.0,6.9,18.0,705.0,385.49,289.8
2018,6,13,15,45,838.5,98.5,6.95,17.55,661.5,335.66,245.31
2018,6,13,16,0,825.0,96.0,7.0,17.1,618.0,280.18,196.02
2018,6,13,16,15,807.5,93.0,7.0,16.8,571.0,231.19,152.49
2018,6,13,16,30,790.0,90.0,7.0,16.5,524.0,184.09,112.5
2018,6,13,16,45,765.5,86.5,6.95,16.25,474.0,137.92,77.64
2018,6,13,17,0,741.0,83.0,6.9,16.0,424.0,94.66,52.29
2018,6,13,17,15,707.5,79.0,6.85,15.7,373.5,55.18,43.31
2018,6,13,17,30,674.0,75.0,6.8,15.4,323.0,49.18,38.16
2018,6,13,17,45,628.0,70.0,6.75,15.1,273.5,47.67,36.93
2018,6,13,18,0,582.0,65.0,6.7,14.8,224.0,46.08,35.52
2018,6,13,18,15,513.5,58.5,6.55,14.6,177.5,43.11,32.73
2018,6,13,18,30,445.0,52.0,6.4,14.4,131.0,40.06,29.67
2018,6,13,18,45,343.0,42.5,6.25,14.15,92.0,34.02,23.69
2018,6,13,19,0,241.0,33.0,6.1,13.9,53.0,26.06,13.92
2018,6,13,19,15,139.5,20.0,6.0,13.85,30.0,19.06,0.0
2018,6,13,19,30,38.0,7.0,5.9,13.8,7.0,6.67,0.0
2018,6,13,19,45,19.0,3.5,5.8,13.7,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,6,14,4,45,33.0,7.5,5.9,12.8,8.5,0.0,0.0
2018,6,14,5,0,66.0,15.0,5.9,12.8,17.0,40.23,0.0
2018,6,14,5,15,167.5,28.5,5.8,12.9,45.0,128.85,59.86
2018,6,14,5,30,269.0,42.0,5.7,13.0,73.0,207.65,162.47
2018,6,14,5,45,273.0,47.0,5.6,13.05,91.5,224.61,184.09
2018,6,14,6,0,277.0,52.0,5.5,13.1,110.0,242.76,203.15
2018,6,14,6,15,138.5,60.0,5.35,13.2,89.0,164.32,137.26
2018,6,14,6,30,0.0,68.0,5.2,13.3,68.0,64.01,49.27
2018,6,14,6,45,0.0,76.5,5.05,13.4,76.5,71.98,56.06
2018,6,14,7,0,0.0,85.0,4.9,13.5,85.0,80.0,62.72
2018,6,14,7,15,12.5,126.5,4.7,13.65,132.5,132.3,106.96
2018,6,14,7,30,25.0,168.0,4.5,13.8,180.0,196.18,159.91
2018,6,14,7,45,26.0,184.5,4.35,13.95,198.5,214.17,173.94
2018,6,14,8,0,27.0,201.0,4.2,14.1,217.0,232.08,187.78
2018,6,14,8,15,16.5,197.0,4.05,14.3,207.0,206.2,165.61
2018,6,14,8,30,6.0,193.0,3.9,14.5,197.0,191.61,152.76
2018,6,14,8,45,9.0,213.0,3.75,14.7,219.5,214.05,170.42
2018,6,14,9,0,12.0,233.0,3.6,14.9,242.0,236.47,187.82
2018,6,14,9,15,20.5,267.0,3.55,15.05,283.0,278.45,220.77
2018,6,14,9,30,29.0,301.0,3.5,15.2,324.0,333.34,263.22
2018,6,14,9,45,41.5,337.5,3.4,15.35,372.0,382.46,300.61
2018,6,14,10,0,54.0,374.0,3.3,15.5,420.0,431.04,336.98
2018,6,14,10,15,45.5,364.5,3.35,15.6,404.0,409.79,319.88
2018,6,14,10,30,37.0,355.0,3.4,15.7,388.0,388.85,303.32
2018,6,14,10,45,39.5,366.0,3.45,15.8,402.0,399.82,311.42
2018,6,14,11,0,42.0,377.0,3.5,15.9,416.0,410.39,319.11
2018,6,14,11,15,55.0,408.0,3.6,15.9,460.0,450.47,349.53
2018,6,14,11,30,68.0,439.0,3.7,15.9,504.0,489.24,378.6
2018,6,14,11,45,94.0,457.5,3.8,15.95,548.0,526.42,406.79
2018,6,14,12,0,120.0,476.0,3.9,16.0,592.0,565.86,436.37
2018,6,14,12,15,120.0,477.0,4.0,16.0,593.0,558.21,430.62
2018,6,14,12,30,120.0,478.0,4.1,16.0,594.0,550.17,424.83
2018,6,14,12,45,138.5,473.5,4.2,16.0,606.5,552.08,427.03
2018,6,14,13,0,157.0,469.0,4.3,16.0,619.0,552.66,428.23
2018,6,14,13,15,195.5,458.5,4.35,16.0,642.0,561.67,436.03
2018,6,14,13,30,234.0,448.0,4.4,16.0,665.0,567.77,441.44
2018,6,14,13,45,360.0,380.0,4.5,16.0,704.5,577.02,451.32
2018,6,14,14,0,486.0,312.0,4.6,16.0,744.0,576.55,453.06
2018,6,14,14,15,694.0,208.0,4.65,16.0,802.0,585.1,461.46
2018,6,14,14,30,902.0,104.0,4.7,16.0,860.0,584.04,460.43
2018,6,14,14,45,893.0,102.0,4.75,16.0,824.5,534.99,419.74
2018,6,14,15,0,884.0,100.0,4.8,16.0,789.0,485.74,378.03
2018,6,14,15,15,873.0,98.5,4.8,16.0,749.0,436.07,334.88
2018,6,14,15,30,862.0,97.0,4.8,16.0,709.0,386.78,291.1
2018,6,14,15,45,847.5,94.5,4.8,15.95,664.5,336.19,245.76
2018,6,14,16,0,833.0,92.0,4.8,15.9,620.0,286.71,201.09
2018,6,14,16,15,813.0,90.0,4.8,15.8,572.0,230.89,152.14
2018,6,14,16,30,793.0,88.0,4.8,15.7,524.0,183.91,112.28
2018,6,14,16,45,765.5,86.0,4.8,15.6,474.0,138.46,78.03
2018,6,14,17,0,738.0,84.0,4.8,15.5,424.0,96.21,53.38
2018,6,14,17,15,702.5,80.0,4.8,15.3,373.0,50.45,39.2
2018,6,14,17,30,667.0,76.0,4.8,15.1,322.0,49.85,38.82
2018,6,14,17,45,616.5,71.5,4.8,14.95,272.0,48.76,37.93
2018,6,14,18,0,566.0,67.0,4.8,14.8,222.0,47.64,36.92
2018,6,14,18,15,493.0,61.0,4.75,14.6,176.0,45.2,34.6
2018,6,14,18,30,420.0,55.0,4.7,14.4,130.0,42.75,32.06
2018,6,14,18,45,311.5,45.0,4.65,14.2,91.0,34.78,24.38
2018,6,14,19,0,203.0,35.0,4.6,14.0,52.0,27.67,15.35
2018,6,14,19,15,115.5,21.0,4.55,13.9,29.5,20.02,0.0
2018,6,14,19,30,28.0,7.0,4.5,13.8,7.0,6.67,0.0
2018,6,14,19,45,14.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,30.5,7.5,4.7,13.25,8.5,0.0,0.0
2018,6,15,5,0,61.0,15.0,4.8,13.3,17.0,38.24,0.0
2018,6,15,5,15,146.0,26.5,4.85,13.4,40.5,116.28,52.95
2018,6,15,5,30,231.0,38.0,4.9,13.5,64.0,183.13,142.46
2018,6,15,5,45,162.5,33.0,4.95,13.55,56.0,144.37,116.73
2018,6,15,6,0,94.0,28.0,5.0,13.6,48.0,91.55,73.86
2018,6,15,6,15,47.0,29.0,5.0,13.7,39.0,60.72,47.51
2018,6,15,6,30,0.0,30.0,5.0,13.8,30.0,27.83,18.28
2018,6,15,6,45,0.0,32.0,5.0,13.9,32.0,29.7,19.87
2018,6,15,7,0,0.0,34.0,5.0,14.0,34.0,31.57,21.4
2018,6,15,7,15,0.0,48.0,5.05,14.1,48.0,44.61,32.42
2018,6,15,7,30,0.0,62.0,5.1,14.2,62.0,57.68,43.34
2018,6,15,7,45,0.0,68.5,5.1,14.25,68.5,63.76,48.29
2018,6,15,8,0,0.0,75.0,5.1,14.3,75.0,69.85,53.21
2018,6,15,8,15,0.0,75.5,5.2,14.35,75.5,70.34,53.43
2018,6,15,8,30,0.0,76.0,5.3,14.4,76.0,70.83,53.66
2018,6,15,8,45,0.0,81.5,5.35,14.45,81.5,76.0,57.79
2018,6,15,9,0,0.0,87.0,5.4,14.5,87.0,81.17,61.9
2018,6,15,9,15,0.0,102.5,5.35,14.55,102.5,95.9,73.87
2018,6,15,9,30,0.0,118.0,5.3,14.6,118.0,110.76,85.86
2018,6,15,9,45,0.5,131.5,5.3,14.65,132.0,124.19,96.66
2018,6,15,10,0,1.0,145.0,5.3,14.7,146.0,137.6,107.38
2018,6,15,10,15,2.0,147.5,5.3,14.75,149.5,140.92,109.94
2018,6,15,10,30,3.0,150.0,5.3,14.8,153.0,144.22,112.51
2018,6,15,10,45,4.5,162.0,5.25,14.9,166.5,157.04,122.74
2018,6,15,11,0,6.0,174.0,5.2,15.0,180.0,169.76,132.84
2018,6,15,11,15,7.5,189.5,5.2,15.05,197.0,185.68,145.51
2018,6,15,11,30,9.0,205.0,5.2,15.1,214.0,201.43,157.99
2018,6,15,11,45,10.0,217.5,5.2,15.1,227.5,213.67,167.67
2018,6,15,12,0,11.0,230.0,5.2,15.1,241.0,225.72,177.19
2018,6,15,12,15,12.0,243.5,5.25,15.15,255.5,238.5,187.26
2018,6,15,12,30,13.0,257.0,5.3,15.2,270.0,251.03,197.14
2018,6,15,12,45,14.5,279.5,5.4,15.25,293.5,272.03,213.7
2018,6,15,13,0,16.0,302.0,5.5,15.3,317.0,292.59,229.87
2018,6,15,13,15,18.5,314.5,5.6,15.3,331.5,304.32,239.22
2018,6,15,13,30,21.0,327.0,5.7,15.3,346.0,315.59,248.24
2018,6,15,13,45,22.0,326.5,5.8,15.25,346.0,313.77,247.08
2018,6,15,14,0,23.0,326.0,5.9,15.2,346.0,311.75,245.81
2018,6,15,14,15,92.0,294.5,6.0,15.15,372.0,313.7,248.9
2018,6,15,14,30,161.0,263.0,6.1,15.1,398.0,312.44,248.76
2018,6,15,14,45,332.0,213.5,6.15,15.05,477.0,341.94,272.59
2018,6,15,15,0,503.0,164.0,6.2,15.0,556.0,357.84,283.34
2018,6,15,15,15,601.0,146.0,6.2,15.0,590.5,356.1,278.02
2018,6,15,15,30,699.0,128.0,6.2,15.0,625.0,349.13,266.79
2018,6,15,15,45,428.5,170.0,6.25,14.75,468.5,260.98,198.1
2018,6,15,16,0,158.0,212.0,6.3,14.5,312.0,215.61,167.53
2018,6,15,16,15,112.0,215.0,6.3,14.35,283.0,197.57,154.16
2018,6,15,16,30,66.0,218.0,6.3,14.2,254.0,190.87,150.83
2018,6,15,16,45,117.0,202.5,6.25,14.1,259.5,170.68,132.66
2018,6,15,17,0,168.0,187.0,6.2,14.0,265.0,152.9,118.24
2018,6,15,17,15,207.0,162.0,6.15,13.8,246.5,116.49,97.83
2018,6,15,17,30,246.0,137.0,6.1,13.6,228.0,100.84,84.35
2018,6,15,17,45,246.5,116.5,6.05,13.45,196.0,87.6,72.77
2018,6,15,18,0,247.0,96.0,6.0,13.3,164.0,73.75,60.44
2018,6,15,18,15,197.5,79.5,5.9,13.2,127.0,62.06,49.81
2018,6,15,18,30,148.0,63.0,5.8,13.1,90.0,49.98,38.61
2018,6,15,18,45,100.5,46.5,5.75,13.0,62.5,37.5,26.88
2018,6,15,19,0,53.0,30.0,5.7,12.9,35.0,25.75,14.14
2018,6,15,19,15,26.5,17.0,5.6,12.9,19.5,16.2,0.0
2018,6,15,19,30,0.0,4.0,5.5,12.9,4.0,3.81,0.0
2018,6,15,19,45,0.0,2.0,5.4,12.9,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,22.5,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,45.0,15.0,2.4,13.5,16.0,31.94,0.0
2018,6,16,5,15,134.0,30.0,2.35,13.6,43.0,116.03,52.06
2018,6,16,5,30,223.0,45.0,2.3,13.7,70.0,189.39,146.55
2018,6,16,5,45,236.5,48.5,2.25,13.75,87.0,207.16,167.9
2018,6,16,6,0,250.0,52.0,2.2,13.8,104.0,226.97,187.86
2018,6,16,6,15,125.0,57.5,2.2,13.9,83.5,152.51,126.14
2018,6,16,6,30,0.0,63.0,2.2,14.0,63.0,58.75,44.63
2018,6,16,6,45,0.0,81.0,2.25,14.15,81.0,76.71,59.9
2018,6,16,7,0,0.0,99.0,2.3,14.3,99.0,94.63,74.8
2018,6,16,7,15,10.0,136.0,2.25,14.4,141.0,140.63,113.22
2018,6,16,7,30,20.0,173.0,2.2,14.5,183.0,187.46,151.54
2018,6,16,7,45,29.0,197.5,2.15,14.65,213.5,231.86,187.07
2018,6,16,8,0,38.0,222.0,2.1,14.8,244.0,265.88,213.67
2018,6,16,8,15,43.0,243.5,2.1,14.95,270.5,292.95,234.33
2018,6,16,8,30,48.0,265.0,2.1,15.1,297.0,319.93,254.68
2018,6,16,8,45,81.5,295.5,2.05,15.25,353.5,383.71,304.12
2018,6,16,9,0,115.0,326.0,2.0,15.4,410.0,462.19,363.16
2018,6,16,9,15,167.5,348.5,2.05,15.55,478.5,536.17,418.47
2018,6,16,9,30,220.0,371.0,2.1,15.7,547.0,610.44,472.78
2018,6,16,9,45,285.5,367.0,2.15,15.9,605.0,681.88,524.44
2018,6,16,10,0,351.0,363.0,2.2,16.1,663.0,739.46,565.59
2018,6,16,10,15,494.0,307.0,2.3,16.2,744.0,830.36,632.59
2018,6,16,10,30,637.0,251.0,2.4,16.3,825.0,911.53,691.37
2018,6,16,10,45,635.5,255.0,2.5,16.45,838.5,905.91,686.44
2018,6,16,11,0,634.0,259.0,2.6,16.6,852.0,897.87,680.75
2018,6,16,11,15,605.0,277.5,2.75,16.65,850.0,875.09,664.77
2018,6,16,11,30,576.0,296.0,2.9,16.7,848.0,850.36,647.42
2018,6,16,11,45,553.0,312.0,3.05,16.75,845.0,828.46,632.02
2018,6,16,12,0,530.0,328.0,3.2,16.8,842.0,805.1,615.43
2018,6,16,12,15,404.0,386.0,3.35,16.8,777.5,728.5,558.15
2018,6,16,12,30,278.0,444.0,3.5,16.8,713.0,655.07,502.45
2018,6,16,12,45,211.0,456.0,3.65,16.8,659.0,596.4,458.71
2018,6,16,13,0,144.0,468.0,3.8,16.8,605.0,541.88,417.36
2018,6,16,13,15,213.5,448.0,4.0,16.75,647.5,566.6,438.16
2018,6,16,13,30,283.0,428.0,4.2,16.7,690.0,582.73,451.92
2018,6,16,13,45,420.5,358.5,4.35,16.65,737.5,597.15,465.88
2018,6,16,14,0,558.0,289.0,4.5,16.6,785.0,604.09,473.29
2018,6,16,14,15,713.0,207.5,4.6,16.5,820.0,597.26,469.6
2018,6,16,14,30,868.0,126.0,4.7,16.4,855.0,585.28,460.31
2018,6,16,14,45,857.5,125.5,4.8,16.25,820.5,538.14,421.73
2018,6,16,15,0,847.0,125.0,4.9,16.1,786.0,486.29,378.67
2018,6,16,15,15,700.5,137.5,4.9,16.1,665.0,394.46,304.49
2018,6,16,15,30,554.0,150.0,4.9,16.1,544.0,311.26,237.31
2018,6,16,15,45,281.0,170.0,5.15,15.85,369.5,216.37,164.8
2018,6,16,16,0,8.0,190.0,5.4,15.6,195.0,172.89,136.96
2018,6,16,16,15,26.0,198.0,5.5,15.4,212.5,174.51,138.08
2018,6,16,16,30,44.0,206.0,5.6,15.2,230.0,179.09,141.49
2018,6,16,16,45,90.5,194.5,5.7,15.0,238.0,170.09,132.78
2018,6,16,17,0,137.0,183.0,5.8,14.8,246.0,148.91,115.4
2018,6,16,17,15,201.5,158.5,5.9,14.65,239.5,122.36,102.64
2018,6,16,17,30,266.0,134.0,6.0,14.5,233.0,98.9,82.34
2018,6,16,17,45,262.0,115.0,6.05,14.3,200.0,86.61,71.65
2018,6,16,18,0,258.0,96.0,6.1,14.1,167.0,73.77,60.27
2018,6,16,18,15,218.5,79.5,6.05,13.95,131.0,62.11,49.71
2018,6,16,18,30,179.0,63.0,6.0,13.8,95.0,50.03,38.56
2018,6,16,18,45,123.5,47.0,5.9,13.6,66.0,37.91,27.19
2018,6,16,19,0,68.0,31.0,5.8,13.4,37.0,26.53,14.86
2018,6,16,19,15,34.0,18.0,5.75,13.35,21.0,15.6,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.3,5.0,4.77,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.0,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,3.9,14.1,7.0,8.63,0.0
2018,6,17,5,15,2.5,12.0,3.9,14.15,12.0,12.22,0.37
2018,6,17,5,30,0.0,17.0,3.9,14.2,17.0,15.76,7.11
2018,6,17,5,45,0.0,27.5,3.85,14.3,27.5,25.52,15.78
2018,6,17,6,0,0.0,38.0,3.8,14.4,38.0,35.29,24.37
2018,6,17,6,15,0.0,52.5,3.75,14.5,52.5,48.81,36.07
2018,6,17,6,30,0.0,67.0,3.7,14.6,67.0,62.97,48.19
2018,6,17,6,45,0.0,86.0,3.65,14.65,86.0,82.04,64.29
2018,6,17,7,0,0.0,105.0,3.6,14.7,105.0,101.03,80.1
2018,6,17,7,15,7.0,135.0,3.55,14.85,138.5,137.22,110.23
2018,6,17,7,30,14.0,165.0,3.5,15.0,172.0,173.81,140.18
2018,6,17,7,45,22.5,191.0,3.4,15.1,203.5,207.56,167.43
2018,6,17,8,0,31.0,217.0,3.3,15.2,235.0,254.0,204.43
2018,6,17,8,15,28.0,227.0,3.25,15.3,244.0,260.66,208.79
2018,6,17,8,30,25.0,237.0,3.2,15.4,253.0,254.88,203.37
2018,6,17,8,45,28.5,259.0,3.15,15.55,278.5,293.05,232.93
2018,6,17,9,0,32.0,281.0,3.1,15.7,304.0,318.66,252.19
2018,6,17,9,15,57.0,317.0,3.0,15.8,361.0,380.17,299.81
2018,6,17,9,30,82.0,353.0,2.9,15.9,418.0,441.63,346.26
2018,6,17,9,45,99.5,379.0,2.85,16.05,461.5,484.46,377.7
2018,6,17,10,0,117.0,405.0,2.8,16.2,505.0,539.56,417.69
2018,6,17,10,15,119.5,411.0,2.7,16.4,516.0,544.35,419.78
2018,6,17,10,30,122.0,417.0,2.6,16.6,527.0,548.62,421.82
2018,6,17,10,45,109.0,422.0,2.55,16.75,522.0,536.01,411.26
2018,6,17,11,0,96.0,427.0,2.5,16.9,517.0,513.58,393.78
2018,6,17,11,15,120.0,445.0,2.45,17.05,559.0,558.42,426.47
2018,6,17,11,30,144.0,463.0,2.4,17.2,601.0,592.08,450.34
2018,6,17,11,45,269.5,409.5,2.4,17.35,670.0,654.08,498.33
2018,6,17,12,0,395.0,356.0,2.4,17.5,739.0,709.39,540.4
2018,6,17,12,15,642.5,242.0,2.4,17.6,864.0,804.49,612.97
2018,6,17,12,30,890.0,128.0,2.4,17.7,989.0,882.26,666.26
2018,6,17,12,45,891.5,125.0,2.4,17.75,981.5,852.27,645.07
2018,6,17,13,0,893.0,122.0,2.4,17.8,974.0,820.1,623.33
2018,6,17,13,15,890.0,121.5,2.45,17.85,959.0,784.6,599.51
2018,6,17,13,30,887.0,121.0,2.5,17.9,944.0,747.38,574.27
2018,6,17,13,45,883.0,119.5,2.55,17.9,922.0,707.03,545.45
2018,6,17,14,0,879.0,118.0,2.6,17.9,900.0,665.35,514.39
2018,6,17,14,15,873.0,116.0,2.6,17.85,871.5,620.88,480.41
2018,6,17,14,30,867.0,114.0,2.6,17.8,843.0,575.59,444.96
2018,6,17,14,45,859.5,112.5,2.65,17.75,809.5,529.32,407.96
2018,6,17,15,0,852.0,111.0,2.7,17.7,776.0,482.71,369.64
2018,6,17,15,15,840.0,108.5,2.7,17.7,736.0,433.33,328.04
2018,6,17,15,30,828.0,106.0,2.7,17.7,696.0,384.45,285.88
2018,6,17,15,45,813.5,103.5,2.7,17.55,652.5,329.2,238.26
2018,6,17,16,0,799.0,101.0,2.7,17.4,609.0,281.1,195.75
2018,6,17,16,15,779.5,98.0,2.75,17.25,562.0,232.97,153.82
2018,6,17,16,30,760.0,95.0,2.8,17.1,515.0,186.92,115.21
2018,6,17,16,45,734.5,91.5,2.8,16.95,466.0,142.09,81.41
2018,6,17,17,0,709.0,88.0,2.8,16.8,417.0,94.81,51.85
2018,6,17,17,15,674.0,84.5,2.8,16.55,367.5,55.59,43.51
2018,6,17,17,30,639.0,81.0,2.8,16.3,318.0,53.37,41.74
2018,6,17,17,45,591.0,75.5,2.8,16.1,269.0,51.69,40.36
2018,6,17,18,0,543.0,70.0,2.8,15.9,220.0,49.92,38.79
2018,6,17,18,15,476.5,62.0,2.75,15.65,174.5,45.85,35.06
2018,6,17,18,30,410.0,54.0,2.7,15.4,129.0,41.58,30.95
2018,6,17,18,45,314.0,44.5,2.6,15.2,91.5,34.3,23.95
2018,6,17,19,0,218.0,35.0,2.5,15.0,54.0,27.6,15.74
2018,6,17,19,15,127.0,21.5,2.45,14.9,31.0,17.25,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.8,8.0,7.63,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.7,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,40.5,7.0,1.55,13.75,8.0,0.0,0.0
2018,6,18,5,0,81.0,14.0,1.6,13.9,16.0,45.03,0.0
2018,6,18,5,15,169.5,24.5,1.6,14.05,40.0,122.99,53.26
2018,6,18,5,30,258.0,35.0,1.6,14.2,64.0,191.36,147.51
2018,6,18,5,45,259.0,37.5,1.65,14.4,79.0,202.54,163.68
2018,6,18,6,0,260.0,40.0,1.7,14.6,94.0,214.98,177.46
2018,6,18,6,15,130.0,41.5,1.65,14.75,68.5,134.3,110.65
2018,6,18,6,30,0.0,43.0,1.6,14.9,43.0,39.93,28.5
2018,6,18,6,45,0.0,50.0,1.55,15.05,50.0,46.46,34.08
2018,6,18,7,0,0.0,57.0,1.5,15.2,57.0,52.99,39.51
2018,6,18,7,15,0.0,80.0,1.5,15.35,80.0,74.48,57.43
2018,6,18,7,30,0.0,103.0,1.5,15.5,103.0,97.19,76.07
2018,6,18,7,45,0.0,120.5,1.5,15.65,120.5,114.38,89.9
2018,6,18,8,0,0.0,138.0,1.5,15.8,138.0,131.54,103.54
2018,6,18,8,15,2.5,161.5,1.55,16.0,163.0,157.0,123.83
2018,6,18,8,30,5.0,185.0,1.6,16.2,188.0,182.53,143.89
2018,6,18,8,45,11.5,217.5,1.65,16.35,225.5,221.04,174.17
2018,6,18,9,0,18.0,250.0,1.7,16.5,263.0,259.66,204.03
2018,6,18,9,15,55.0,302.0,1.75,16.7,345.0,361.87,283.26
2018,6,18,9,30,92.0,354.0,1.8,16.9,427.0,452.56,351.16
2018,6,18,9,45,132.5,381.5,1.85,17.1,492.0,533.18,410.15
2018,6,18,10,0,173.0,409.0,1.9,17.3,557.0,599.46,457.66
2018,6,18,10,15,180.5,423.5,1.95,17.4,582.0,618.17,470.01
2018,6,18,10,30,188.0,438.0,2.0,17.5,607.0,635.9,482.02
2018,6,18,10,45,200.0,448.5,2.1,17.65,632.0,652.85,493.86
2018,6,18,11,0,212.0,459.0,2.2,17.8,657.0,668.61,504.86
2018,6,18,11,15,220.0,465.0,2.3,17.85,673.5,674.71,509.24
2018,6,18,11,30,228.0,471.0,2.4,17.9,690.0,679.61,512.87
2018,6,18,11,45,233.0,473.0,2.5,17.95,698.0,676.58,510.94
2018,6,18,12,0,238.0,475.0,2.6,18.0,706.0,672.47,508.31
2018,6,18,12,15,247.0,472.5,2.7,18.0,712.0,668.78,506.23
2018,6,18,12,30,256.0,470.0,2.8,18.0,718.0,660.49,500.9
2018,6,18,12,45,224.5,470.5,2.95,18.0,686.5,620.97,472.38
2018,6,18,13,0,193.0,471.0,3.1,18.0,655.0,583.67,445.31
2018,6,18,13,15,158.0,462.0,3.15,17.95,611.0,537.19,411.08
2018,6,18,13,30,123.0,453.0,3.2,17.9,567.0,493.21,378.41
2018,6,18,13,45,239.5,385.0,3.25,17.85,600.5,500.77,387.3
2018,6,18,14,0,356.0,317.0,3.3,17.8,634.0,499.64,388.68
2018,6,18,14,15,615.0,214.0,3.35,17.65,740.0,545.69,425.99
2018,6,18,14,30,874.0,111.0,3.4,17.5,846.0,577.66,449.95
2018,6,18,14,45,865.5,109.0,3.4,17.4,811.5,530.19,411.15
2018,6,18,15,0,857.0,107.0,3.4,17.3,777.0,482.48,371.57
2018,6,18,15,15,845.5,105.0,3.4,17.3,737.5,433.5,329.88
2018,6,18,15,30,834.0,103.0,3.4,17.3,698.0,384.96,287.6
2018,6,18,15,45,819.5,101.0,3.45,17.0,654.5,329.78,239.84
2018,6,18,16,0,805.0,99.0,3.5,16.7,611.0,281.79,197.2
2018,6,18,16,15,786.5,95.5,3.55,16.55,564.0,233.16,154.48
2018,6,18,16,30,768.0,92.0,3.6,16.4,517.0,186.5,115.02
2018,6,18,16,45,742.5,89.0,3.6,16.25,468.0,141.63,80.92
2018,6,18,17,0,717.0,86.0,3.6,16.1,419.0,99.75,55.66
2018,6,18,17,15,683.5,81.5,3.6,15.9,369.0,54.16,42.35
2018,6,18,17,30,650.0,77.0,3.6,15.7,319.0,50.34,39.15
2018,6,18,17,45,604.0,71.5,3.6,15.5,270.0,48.51,37.63
2018,6,18,18,0,558.0,66.0,3.6,15.3,221.0,46.57,35.91
2018,6,18,18,15,491.5,59.0,3.5,15.1,175.5,43.2,32.79
2018,6,18,18,30,425.0,52.0,3.4,14.9,130.0,39.7,29.37
2018,6,18,18,45,269.5,40.0,3.35,14.7,84.0,30.63,20.85
2018,6,18,19,0,114.0,28.0,3.3,14.5,38.0,23.19,12.46
2018,6,18,19,15,57.0,15.5,3.3,14.4,20.5,13.06,0.0
2018,6,18,19,30,0.0,3.0,3.3,14.3,3.0,2.86,0.0
2018,6,18,19,45,0.0,1.5,3.25,14.15,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,14.5,3.0,3.15,13.55,3.5,0.0,0.0
2018,6,19,5,0,29.0,6.0,3.2,13.6,7.0,17.05,0.0
2018,6,19,5,15,68.5,14.5,3.2,13.7,21.0,61.17,23.23
2018,6,19,5,30,108.0,23.0,3.2,13.8,35.0,98.42,74.15
2018,6,19,5,45,150.5,26.5,3.2,13.85,52.5,127.25,102.2
2018,6,19,6,0,193.0,30.0,3.2,13.9,70.0,160.95,133.26
2018,6,19,6,15,96.5,29.5,3.2,13.95,49.5,106.51,87.29
2018,6,19,6,30,0.0,29.0,3.2,14.0,29.0,26.9,17.47
2018,6,19,6,45,0.0,34.0,3.15,14.1,34.0,31.56,21.46
2018,6,19,7,0,0.0,39.0,3.1,14.2,39.0,36.22,25.38
2018,6,19,7,15,0.0,63.0,3.05,14.3,63.0,58.6,44.28
2018,6,19,7,30,0.0,87.0,3.0,14.4,87.0,81.17,63.08
2018,6,19,7,45,0.0,93.5,2.95,14.5,93.5,87.38,68.0
2018,6,19,8,0,0.0,100.0,2.9,14.6,100.0,93.61,72.91
2018,6,19,8,15,0.0,115.5,2.9,14.8,115.5,108.67,85.05
2018,6,19,8,30,0.0,131.0,2.9,15.0,131.0,123.73,97.06
2018,6,19,8,45,1.0,145.5,2.85,15.15,146.0,138.72,108.96
2018,6,19,9,0,2.0,160.0,2.8,15.3,161.0,153.71,120.78
2018,6,19,9,15,5.0,183.5,2.8,15.45,187.0,179.51,141.27
2018,6,19,9,30,8.0,207.0,2.8,15.6,213.0,205.32,161.53
2018,6,19,9,45,13.0,246.0,2.8,15.75,256.5,248.41,195.26
2018,6,19,10,0,18.0,285.0,2.8,15.9,300.0,291.42,228.38
2018,6,19,10,15,16.5,280.0,2.85,16.0,294.5,284.12,222.17
2018,6,19,10,30,15.0,275.0,2.9,16.1,289.0,276.94,216.26
2018,6,19,10,45,15.0,279.5,2.95,16.15,293.5,280.54,218.83
2018,6,19,11,0,15.0,284.0,3.0,16.2,298.0,284.08,221.35
2018,6,19,11,15,16.0,297.0,3.05,16.25,312.0,296.65,230.88
2018,6,19,11,30,17.0,310.0,3.1,16.3,326.0,308.99,240.21
2018,6,19,11,45,18.5,319.0,3.15,16.3,336.5,317.74,246.87
2018,6,19,12,0,20.0,328.0,3.2,16.3,347.0,326.24,253.35
2018,6,19,12,15,25.5,357.0,3.35,16.3,381.5,359.66,279.03
2018,6,19,12,30,31.0,386.0,3.5,16.3,416.0,388.02,300.68
2018,6,19,12,45,37.0,395.5,3.65,16.3,431.0,397.78,308.32
2018,6,19,13,0,43.0,405.0,3.8,16.3,446.0,406.82,315.5
2018,6,19,13,15,42.5,399.5,3.95,16.2,439.5,396.85,308.27
2018,6,19,13,30,42.0,394.0,4.1,16.1,433.0,386.94,301.14
2018,6,19,13,45,180.0,329.0,4.3,16.05,490.0,412.9,325.02
2018,6,19,14,0,318.0,264.0,4.5,16.0,547.0,431.25,341.96
2018,6,19,14,15,601.0,185.0,4.6,15.9,698.5,513.47,407.92
2018,6,19,14,30,884.0,106.0,4.7,15.8,850.0,579.67,458.04
2018,6,19,14,45,874.5,104.5,4.85,15.7,815.0,531.7,418.34
2018,6,19,15,0,865.0,103.0,5.0,15.6,780.0,483.56,377.84
2018,6,19,15,15,853.5,101.5,5.0,15.6,740.5,434.64,335.28
2018,6,19,15,30,842.0,100.0,5.0,15.6,701.0,386.14,292.17
2018,6,19,15,45,827.5,98.0,5.15,15.3,657.5,336.93,248.3
2018,6,19,16,0,813.0,96.0,5.3,15.0,614.0,282.16,199.59
2018,6,19,16,15,795.0,93.0,5.3,14.85,567.0,233.63,156.2
2018,6,19,16,30,777.0,90.0,5.3,14.7,520.0,187.01,116.14
2018,6,19,16,45,753.5,86.5,5.25,14.5,471.5,141.48,80.96
2018,6,19,17,0,730.0,83.0,5.2,14.3,423.0,98.73,54.61
2018,6,19,17,15,698.5,78.5,5.15,14.1,373.0,58.0,46.08
2018,6,19,17,30,667.0,74.0,5.1,13.9,323.0,48.12,37.46
2018,6,19,17,45,623.0,69.5,5.0,13.75,274.5,46.96,36.51
2018,6,19,18,0,579.0,65.0,4.9,13.6,226.0,45.75,35.43
2018,6,19,18,15,515.5,58.0,4.8,13.45,180.0,42.34,32.25
2018,6,19,18,30,452.0,51.0,4.7,13.3,134.0,38.78,28.75
2018,6,19,18,45,357.5,42.0,4.55,13.2,95.5,33.16,23.19
2018,6,19,19,0,263.0,33.0,4.4,13.1,57.0,27.3,15.86
2018,6,19,19,15,155.5,20.5,4.3,13.05,32.5,16.39,0.0
2018,6,19,19,30,48.0,8.0,4.2,13.0,8.0,7.63,0.0
2018,6,19,19,45,24.0,4.0,4.1,12.95,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,20,4,45,19.0,3.0,3.95,12.75,3.5,0.0,0.0
2018,6,20,5,0,38.0,6.0,4.1,12.8,7.0,20.54,0.0
2018,6,20,5,15,19.0,9.5,4.1,12.9,10.0,19.04,3.12
2018,6,20,5,30,0.0,13.0,4.1,13.0,13.0,12.04,4.11
2018,6,20,5,45,0.0,20.5,4.1,13.1,20.5,19.0,10.37
2018,6,20,6,0,0.0,28.0,4.1,13.2,28.0,25.97,16.55
2018,6,20,6,15,0.0,32.0,4.05,13.3,32.0,29.69,19.88
2018,6,20,6,30,0.0,36.0,4.0,13.4,36.0,33.42,23.13
2018,6,20,6,45,0.0,46.0,3.95,13.5,46.0,42.73,31.09
2018,6,20,7,0,0.0,56.0,3.9,13.6,56.0,52.06,38.96
2018,6,20,7,15,0.0,81.5,3.9,13.75,81.5,75.99,59.09
2018,6,20,7,30,0.0,107.0,3.9,13.9,107.0,101.26,80.06
2018,6,20,7,45,0.0,120.5,3.9,14.0,120.5,114.4,90.68
2018,6,20,8,0,0.0,134.0,3.9,14.1,134.0,127.5,101.17
2018,6,20,8,15,1.0,149.0,3.9,14.25,149.5,142.99,113.56
2018,6,20,8,30,2.0,164.0,3.9,14.4,165.0,158.48,125.85
2018,6,20,8,45,7.0,196.5,3.9,14.55,201.5,195.4,155.55
2018,6,20,9,0,12.0,229.0,3.9,14.7,238.0,232.45,184.93
2018,6,20,9,15,16.5,257.5,3.95,14.85,270.5,264.95,210.32
2018,6,20,9,30,21.0,286.0,4.0,15.0,303.0,297.35,235.38
2018,6,20,9,45,23.0,303.0,4.05,15.1,322.0,315.45,249.02
2018,6,20,10,0,25.0,320.0,4.1,15.2,341.0,345.53,271.91
2018,6,20,10,15,24.0,320.5,4.2,15.3,341.5,342.95,269.42
2018,6,20,10,30,23.0,321.0,4.3,15.4,342.0,340.37,267.07
2018,6,20,10,45,21.0,320.5,4.45,15.5,340.0,326.44,256.0
2018,6,20,11,0,19.0,320.0,4.6,15.6,338.0,322.85,252.98
2018,6,20,11,15,24.5,346.5,4.7,15.65,370.0,360.42,282.02
2018,6,20,11,30,30.0,373.0,4.8,15.7,402.0,388.87,303.8
2018,6,20,11,45,37.0,395.5,4.95,15.7,431.5,413.91,323.11
2018,6,20,12,0,44.0,418.0,5.1,15.7,461.0,437.94,341.62
2018,6,20,12,15,50.5,427.5,5.2,15.7,476.5,448.19,349.61
2018,6,20,12,30,57.0,437.0,5.3,15.7,492.0,457.66,357.07
2018,6,20,12,45,62.0,438.5,5.45,15.7,498.0,457.79,357.52
2018,6,20,13,0,67.0,440.0,5.6,15.7,504.0,457.41,357.61
2018,6,20,13,15,69.5,434.5,5.65,15.75,500.0,448.38,350.88
2018,6,20,13,30,72.0,429.0,5.7,15.8,496.0,439.14,343.99
2018,6,20,13,45,74.0,420.0,5.75,15.8,487.5,426.31,334.4
2018,6,20,14,0,76.0,411.0,5.8,15.8,479.0,413.32,324.66
2018,6,20,14,15,178.0,359.0,5.8,15.75,511.0,419.21,331.2
2018,6,20,14,30,280.0,307.0,5.8,15.7,543.0,415.04,328.94
2018,6,20,14,45,521.5,221.5,5.8,15.7,638.0,443.37,351.31
2018,6,20,15,0,763.0,136.0,5.8,15.7,733.0,459.94,361.27
2018,6,20,15,15,822.5,114.0,5.8,15.7,727.5,427.33,330.91
2018,6,20,15,30,882.0,92.0,5.8,15.7,722.0,394.75,299.08
2018,6,20,15,45,868.5,90.0,5.75,15.55,677.5,343.92,253.14
2018,6,20,16,0,855.0,88.0,5.7,15.4,633.0,294.08,207.76
2018,6,20,16,15,838.0,85.5,5.65,15.25,585.5,244.28,163.08
2018,6,20,16,30,821.0,83.0,5.6,15.1,538.0,189.09,115.81
2018,6,20,16,45,799.0,79.5,5.55,15.0,488.0,141.5,78.83
2018,6,20,17,0,777.0,76.0,5.5,14.9,438.0,96.54,50.94
2018,6,20,17,15,746.0,72.5,5.45,14.7,387.0,54.24,42.64
2018,6,20,17,30,715.0,69.0,5.4,14.5,336.0,49.17,38.29
2018,6,20,17,45,672.0,64.0,5.3,14.35,285.5,47.14,36.58
2018,6,20,18,0,629.0,59.0,5.2,14.2,235.0,41.01,31.1
2018,6,20,18,15,566.0,53.5,5.1,14.05,188.0,38.6,28.83
2018,6,20,18,30,503.0,48.0,5.0,13.9,141.0,36.13,26.35
2018,6,20,18,45,405.5,40.0,4.9,13.75,100.5,31.28,21.52
2018,6,20,19,0,308.0,32.0,4.8,13.6,60.0,26.27,15.11
2018,6,20,19,15,184.0,20.5,4.75,13.5,34.5,17.36,0.0
2018,6,20,19,30,60.0,9.0,4.7,13.4,9.0,8.58,0.0
2018,6,20,19,45,30.0,4.5,4.7,13.35,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,45,16.0,3.0,4.4,12.7,3.5,0.0,0.0
2018,6,21,5,0,32.0,6.0,4.5,12.8,7.0,18.18,0.0
2018,6,21,5,15,16.0,10.5,4.55,12.95,11.0,19.05,2.81
2018,6,21,5,30,0.0,15.0,4.6,13.1,15.0,13.9,5.6
2018,6,21,5,45,0.0,24.0,4.65,13.2,24.0,22.26,13.1
2018,6,21,6,0,0.0,33.0,4.7,13.3,33.0,30.63,20.5
2018,6,21,6,15,0.0,39.0,4.65,13.45,39.0,36.21,25.45
2018,6,21,6,30,0.0,45.0,4.6,13.6,45.0,41.8,30.29
2018,6,21,6,45,0.0,59.5,4.55,13.75,59.5,55.32,41.81
2018,6,21,7,0,0.0,74.0,4.5,13.9,74.0,68.87,53.2
2018,6,21,7,15,0.5,103.5,4.45,14.05,103.5,98.78,78.25
2018,6,21,7,30,1.0,133.0,4.4,14.2,133.0,129.0,103.17
2018,6,21,7,45,1.5,149.5,4.35,14.35,150.0,145.57,116.47
2018,6,21,8,0,2.0,166.0,4.3,14.5,167.0,162.11,129.6
2018,6,21,8,15,1.0,158.0,4.3,14.7,158.5,152.12,120.86
2018,6,21,8,30,0.0,150.0,4.3,14.9,150.0,142.6,112.61
2018,6,21,8,45,2.0,160.0,4.25,15.05,161.5,154.03,121.65
2018,6,21,9,0,4.0,170.0,4.2,15.2,173.0,165.52,130.66
2018,6,21,9,15,6.5,197.0,4.15,15.35,202.0,194.37,153.57
2018,6,21,9,30,9.0,224.0,4.1,15.5,231.0,223.19,176.19
2018,6,21,9,45,14.0,257.0,4.0,15.65,268.5,260.37,205.25
2018,6,21,10,0,19.0,290.0,3.9,15.8,306.0,297.42,233.83
2018,6,21,10,15,28.0,328.0,3.85,15.9,352.5,354.71,277.88
2018,6,21,10,30,37.0,366.0,3.8,16.0,399.0,400.43,312.39
2018,6,21,10,45,64.5,402.0,3.75,16.15,461.5,461.44,358.7
2018,6,21,11,0,92.0,438.0,3.7,16.3,524.0,521.07,403.1
2018,6,21,11,15,133.0,452.5,3.8,16.35,579.0,578.81,446.49
2018,6,21,11,30,174.0,467.0,3.9,16.4,634.0,624.91,480.97
2018,6,21,11,45,320.0,420.5,3.95,16.5,730.0,712.35,548.59
2018,6,21,12,0,466.0,374.0,4.0,16.6,826.0,791.67,608.63
2018,6,21,12,15,669.0,262.0,4.15,16.6,910.0,847.84,654.57
2018,6,21,12,30,872.0,150.0,4.3,16.6,994.0,888.17,684.6
2018,6,21,12,45,911.0,127.0,4.45,16.65,1002.5,872.04,674.06
2018,6,21,13,0,950.0,104.0,4.6,16.7,1011.0,851.35,660.61
2018,6,21,13,15,947.5,103.0,4.7,16.7,995.5,814.09,634.95
2018,6,21,13,30,945.0,102.0,4.8,16.7,980.0,774.93,607.72
2018,6,21,13,45,941.5,101.0,4.9,16.75,958.0,733.33,577.89
2018,6,21,14,0,938.0,100.0,5.0,16.8,936.0,690.21,544.65
2018,6,21,14,15,933.0,98.5,5.05,16.75,907.5,644.43,508.62
2018,6,21,14,30,928.0,97.0,5.1,16.7,879.0,597.62,470.89
2018,6,21,14,45,922.0,95.5,5.1,16.7,845.0,549.48,430.93
2018,6,21,15,0,916.0,94.0,5.1,16.7,811.0,500.78,389.52
