Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,15,905.5,92.0,5.1,16.7,770.5,449.47,345.11
2018,6,21,15,30,895.0,90.0,5.1,16.7,730.0,398.45,299.94
2018,6,21,15,45,882.0,88.0,4.95,16.6,685.5,347.15,253.82
2018,6,21,16,0,869.0,86.0,4.8,16.5,641.0,296.77,208.19
2018,6,21,16,15,851.5,83.5,4.75,16.45,592.5,246.17,163.09
2018,6,21,16,30,834.0,81.0,4.7,16.4,544.0,190.2,115.44
2018,6,21,16,45,810.5,78.5,4.7,16.3,493.5,142.56,78.69
2018,6,21,17,0,787.0,76.0,4.7,16.2,443.0,97.69,51.1
2018,6,21,17,15,756.5,73.0,4.6,16.05,392.5,55.27,43.3
2018,6,21,17,30,726.0,70.0,4.5,15.9,342.0,49.99,38.8
2018,6,21,17,45,680.5,65.5,4.45,15.75,290.5,44.0,33.58
2018,6,21,18,0,635.0,61.0,4.4,15.6,239.0,42.58,32.33
2018,6,21,18,15,568.0,55.5,4.25,15.35,191.0,40.25,30.15
2018,6,21,18,30,501.0,50.0,4.1,15.1,143.0,37.88,27.76
2018,6,21,18,45,396.0,42.0,3.95,14.85,102.0,33.12,23.02
2018,6,21,19,0,291.0,34.0,3.8,14.6,61.0,28.25,16.67
2018,6,21,19,15,172.5,21.5,3.75,14.5,35.0,17.21,0.0
2018,6,21,19,30,54.0,9.0,3.7,14.4,9.0,8.58,0.0
2018,6,21,19,45,27.0,4.5,3.6,14.25,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,46.0,7.5,3.0,13.1,8.5,0.0,0.0
2018,6,22,5,0,92.0,15.0,3.0,13.3,17.0,50.06,0.0
2018,6,22,5,15,208.0,26.0,2.95,13.5,45.0,141.09,53.56
2018,6,22,5,30,324.0,37.0,2.9,13.7,73.0,226.08,174.59
2018,6,22,5,45,345.0,47.0,2.85,13.95,102.5,264.25,214.39
2018,6,22,6,0,366.0,57.0,2.8,14.2,132.0,299.97,248.09
2018,6,22,6,15,235.0,84.0,2.65,14.45,137.0,256.2,213.0
2018,6,22,6,30,104.0,111.0,2.5,14.7,142.0,200.69,165.58
2018,6,22,6,45,141.5,132.5,2.35,14.95,183.0,254.55,210.76
2018,6,22,7,0,179.0,154.0,2.2,15.2,224.0,310.73,256.37
2018,6,22,7,15,313.0,153.5,2.15,15.45,297.0,429.34,352.55
2018,6,22,7,30,447.0,153.0,2.1,15.7,370.0,559.95,453.65
2018,6,22,7,45,566.0,138.5,2.05,16.0,443.0,661.8,529.3
2018,6,22,8,0,685.0,124.0,2.0,16.3,516.0,763.51,599.85
2018,6,22,8,15,769.0,109.0,2.0,16.55,584.0,833.05,645.72
2018,6,22,8,30,853.0,94.0,2.0,16.8,652.0,900.97,689.59
2018,6,22,8,45,866.5,96.0,2.0,17.1,696.0,931.52,707.07
2018,6,22,9,0,880.0,98.0,2.0,17.4,740.0,959.84,723.32
2018,6,22,9,15,890.0,100.0,2.0,17.65,779.0,982.37,735.76
2018,6,22,9,30,900.0,102.0,2.0,17.9,818.0,1002.21,746.49
2018,6,22,9,45,907.0,104.0,2.05,18.15,852.0,1016.27,754.12
2018,6,22,10,0,914.0,106.0,2.1,18.4,886.0,1027.34,759.95
2018,6,22,10,15,920.0,107.0,2.15,18.6,913.5,1033.3,762.74
2018,6,22,10,30,926.0,108.0,2.2,18.8,941.0,1036.14,763.68
2018,6,22,10,45,930.5,109.0,2.3,19.0,962.5,1034.36,762.36
2018,6,22,11,0,935.0,110.0,2.4,19.2,984.0,1029.41,759.1
2018,6,22,11,15,937.5,110.5,2.5,19.3,998.0,1018.89,752.58
2018,6,22,11,30,940.0,111.0,2.6,19.4,1012.0,1005.31,744.15
2018,6,22,11,45,941.5,111.5,2.75,19.45,1019.0,987.83,733.76
2018,6,22,12,0,943.0,112.0,2.9,19.5,1026.0,967.49,721.42
2018,6,22,12,15,942.5,112.0,3.1,19.55,1025.0,942.19,706.02
2018,6,22,12,30,942.0,112.0,3.3,19.6,1024.0,914.41,688.71
2018,6,22,12,45,939.5,112.0,3.5,19.6,1015.5,882.59,668.52
2018,6,22,13,0,937.0,112.0,3.7,19.6,1007.0,848.63,646.55
2018,6,22,13,15,933.5,112.0,3.9,19.55,991.5,811.89,622.41
2018,6,22,13,30,930.0,112.0,4.1,19.5,976.0,773.34,596.62
2018,6,22,13,45,925.5,111.0,4.25,19.45,953.5,731.59,567.28
2018,6,22,14,0,921.0,110.0,4.4,19.4,931.0,688.43,535.13
2018,6,22,14,15,914.5,109.0,4.5,19.3,902.0,642.84,500.29
2018,6,22,14,30,908.0,108.0,4.6,19.2,873.0,596.39,463.81
2018,6,22,14,45,890.5,110.5,4.7,19.15,835.0,546.56,423.63
2018,6,22,15,0,873.0,113.0,4.8,19.1,797.0,497.22,382.77
2018,6,22,15,15,861.5,110.5,4.8,19.1,756.5,447.03,340.01
2018,6,22,15,30,850.0,108.0,4.8,19.1,716.0,397.25,296.66
2018,6,22,15,45,844.0,103.0,4.8,18.9,674.5,341.56,248.08
2018,6,22,16,0,838.0,98.0,4.8,18.7,633.0,292.1,203.81
2018,6,22,16,15,820.0,94.5,4.75,18.55,585.0,241.85,159.59
2018,6,22,16,30,802.0,91.0,4.7,18.4,537.0,193.52,118.63
2018,6,22,16,45,778.5,88.0,4.65,18.25,487.5,147.07,83.06
2018,6,22,17,0,755.0,85.0,4.6,18.1,438.0,103.4,56.28
2018,6,22,17,15,721.0,81.0,4.5,17.9,386.5,61.75,48.64
2018,6,22,17,30,687.0,77.0,4.4,17.7,335.0,50.32,38.79
2018,6,22,17,45,639.5,72.5,4.35,17.45,284.5,49.25,37.97
2018,6,22,18,0,592.0,68.0,4.3,17.2,234.0,48.15,37.02
2018,6,22,18,15,522.0,61.5,4.2,16.85,186.5,45.28,34.38
2018,6,22,18,30,452.0,55.0,4.1,16.5,139.0,42.33,31.49
2018,6,22,18,45,348.0,45.0,4.0,16.15,98.5,35.91,25.29
2018,6,22,19,0,244.0,35.0,3.9,15.8,58.0,27.53,16.08
2018,6,22,19,15,142.0,21.5,3.85,15.65,33.0,17.19,0.0
2018,6,22,19,30,40.0,8.0,3.8,15.5,8.0,7.63,0.0
2018,6,22,19,45,20.0,4.0,3.8,15.35,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,23,4,45,40.5,7.0,2.95,14.15,8.0,0.0,0.0
2018,6,23,5,0,81.0,14.0,3.0,14.3,16.0,44.77,0.0
2018,6,23,5,15,192.5,26.0,3.0,14.5,43.5,134.01,47.47
2018,6,23,5,30,304.0,38.0,3.0,14.7,71.0,216.94,166.57
2018,6,23,5,45,399.0,45.5,3.0,14.95,112.5,290.9,235.21
2018,6,23,6,0,494.0,53.0,3.0,15.2,154.0,372.4,306.32
2018,6,23,6,15,557.0,59.0,2.95,15.4,202.0,439.83,364.02
2018,6,23,6,30,620.0,65.0,2.9,15.6,250.0,511.58,423.0
2018,6,23,6,45,665.5,68.5,2.85,15.85,300.5,571.81,470.56
2018,6,23,7,0,711.0,72.0,2.8,16.1,351.0,630.97,514.14
2018,6,23,7,15,742.0,75.0,2.85,16.45,402.0,683.57,551.58
2018,6,23,7,30,773.0,78.0,2.9,16.8,453.0,736.43,588.26
2018,6,23,7,45,797.5,80.5,2.95,17.2,503.0,783.15,619.5
2018,6,23,8,0,822.0,83.0,3.0,17.6,553.0,829.13,649.63
2018,6,23,8,15,839.5,85.0,2.95,18.0,600.0,859.77,667.75
2018,6,23,8,30,857.0,87.0,2.9,18.4,647.0,896.13,689.71
2018,6,23,8,45,871.0,88.5,2.9,18.8,691.0,926.78,707.73
2018,6,23,9,0,885.0,90.0,2.9,19.2,735.0,955.23,724.14
2018,6,23,9,15,896.0,91.0,2.85,19.65,774.0,977.82,735.93
2018,6,23,9,30,907.0,92.0,2.8,20.1,813.0,997.78,745.93
2018,6,23,9,45,916.5,92.0,2.75,20.6,847.0,1012.35,752.22
2018,6,23,10,0,926.0,92.0,2.7,21.1,881.0,1024.01,756.68
2018,6,23,10,15,931.0,93.0,2.7,21.4,908.5,1029.26,758.11
2018,6,23,10,30,936.0,94.0,2.7,21.7,936.0,1031.37,757.69
2018,6,23,10,45,940.0,95.0,2.7,22.05,957.0,1029.32,754.57
2018,6,23,11,0,944.0,96.0,2.7,22.4,978.0,1024.09,749.57
2018,6,23,11,15,946.0,97.0,2.8,22.5,992.0,1013.77,743.07
2018,6,23,11,30,948.0,98.0,2.9,22.6,1006.0,1000.36,734.65
2018,6,23,11,45,949.0,98.5,2.95,22.7,1013.0,982.52,722.95
2018,6,23,12,0,950.0,99.0,3.0,22.8,1020.0,961.82,709.43
2018,6,23,12,15,949.5,99.0,3.15,22.75,1019.0,936.59,694.06
2018,6,23,12,30,949.0,99.0,3.3,22.7,1018.0,908.82,676.84
2018,6,23,12,45,947.0,99.5,3.4,22.65,1010.0,877.85,656.97
2018,6,23,13,0,945.0,100.0,3.5,22.6,1002.0,844.67,635.41
2018,6,23,13,15,943.0,99.5,3.55,22.45,987.5,808.5,611.58
2018,6,23,13,30,941.0,99.0,3.6,22.3,973.0,770.38,586.17
2018,6,23,13,45,936.5,98.5,3.7,22.2,951.0,728.76,557.82
2018,6,23,14,0,932.0,98.0,3.8,22.1,929.0,685.7,526.08
2018,6,23,14,15,927.0,97.0,3.8,22.0,901.0,640.66,491.78
2018,6,23,14,30,922.0,96.0,3.8,21.9,873.0,594.58,455.85
2018,6,23,14,45,914.0,95.0,3.8,21.75,838.5,546.14,417.29
2018,6,23,15,0,906.0,94.0,3.8,21.6,804.0,497.34,377.39
2018,6,23,15,15,895.5,92.5,3.8,21.6,764.0,446.93,335.03
2018,6,23,15,30,885.0,91.0,3.8,21.6,724.0,396.8,291.9
2018,6,23,15,45,872.5,88.5,3.65,21.3,680.0,345.73,247.47
2018,6,23,16,0,860.0,86.0,3.5,21.0,636.0,295.54,203.34
2018,6,23,16,15,843.0,83.5,3.4,20.75,588.5,245.48,159.79
2018,6,23,16,30,826.0,81.0,3.3,20.5,541.0,189.98,113.53
2018,6,23,16,45,802.5,78.5,3.2,20.25,491.0,142.7,77.67
2018,6,23,17,0,779.0,76.0,3.1,20.0,441.0,98.17,50.58
2018,6,23,17,15,746.5,73.0,2.95,19.5,389.5,56.06,43.37
2018,6,23,17,30,714.0,70.0,2.8,19.0,338.0,49.89,38.22
2018,6,23,17,45,667.5,65.5,2.7,18.55,287.0,43.9,33.11
2018,6,23,18,0,621.0,61.0,2.6,18.1,236.0,42.49,31.92
2018,6,23,18,15,552.5,55.5,2.45,17.7,188.0,40.16,29.78
2018,6,23,18,30,484.0,50.0,2.3,17.3,140.0,37.79,27.44
2018,6,23,18,45,378.0,42.0,2.15,16.9,99.5,33.03,22.77
2018,6,23,19,0,272.0,34.0,2.0,16.5,59.0,28.15,16.59
2018,6,23,19,15,161.0,21.5,1.95,16.25,34.0,17.19,0.0
2018,6,23,19,30,50.0,9.0,1.9,16.0,9.0,8.58,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.8,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,38.55,0.0
2018,6,24,5,15,157.0,24.5,3.65,14.9,38.5,116.0,37.42
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,187.25,143.08
2018,6,24,5,45,243.0,43.5,3.9,15.25,81.5,202.54,163.35
2018,6,24,6,0,242.0,50.0,4.0,15.4,99.0,218.64,180.25
2018,6,24,6,15,121.0,56.5,4.1,15.6,81.0,148.38,122.06
2018,6,24,6,30,0.0,63.0,4.2,15.8,63.0,58.84,44.4
2018,6,24,6,45,0.0,76.5,4.25,16.0,76.5,72.09,55.58
2018,6,24,7,0,0.0,90.0,4.3,16.2,90.0,85.28,66.5
2018,6,24,7,15,0.0,112.0,4.3,16.4,112.0,107.32,84.62
2018,6,24,7,30,0.0,134.0,4.3,16.6,134.0,129.31,102.43
2018,6,24,7,45,2.0,151.0,4.3,16.75,152.0,147.62,117.11
2018,6,24,8,0,4.0,168.0,4.3,16.9,170.0,165.99,131.68
2018,6,24,8,15,5.5,180.5,4.3,17.05,184.0,179.29,141.99
2018,6,24,8,30,7.0,193.0,4.3,17.2,198.0,192.63,152.27
2018,6,24,8,45,7.5,201.0,4.3,17.35,206.5,200.49,158.06
2018,6,24,9,0,8.0,209.0,4.3,17.5,215.0,208.39,163.88
2018,6,24,9,15,15.0,245.0,4.25,17.6,256.5,250.84,197.25
2018,6,24,9,30,22.0,281.0,4.2,17.7,298.0,293.31,230.11
2018,6,24,9,45,33.5,318.5,4.15,17.8,346.0,354.64,277.18
2018,6,24,10,0,45.0,356.0,4.1,17.9,394.0,403.42,313.93
2018,6,24,10,15,56.0,382.0,4.05,18.0,431.0,438.93,340.28
2018,6,24,10,30,67.0,408.0,4.0,18.1,468.0,473.75,365.88
2018,6,24,10,45,85.0,429.5,3.95,18.15,507.5,509.99,392.67
2018,6,24,11,0,103.0,451.0,3.9,18.2,547.0,545.19,418.41
2018,6,24,11,15,110.0,461.0,3.85,18.2,565.0,565.38,432.69
2018,6,24,11,30,117.0,471.0,3.8,18.2,583.0,575.08,439.44
2018,6,24,11,45,127.5,476.0,3.8,18.25,599.0,582.18,444.57
2018,6,24,12,0,138.0,481.0,3.8,18.3,615.0,588.22,448.94
2018,6,24,12,15,190.0,467.0,3.75,18.3,651.0,612.12,467.73
2018,6,24,12,30,242.0,453.0,3.7,18.3,687.0,634.16,484.83
2018,6,24,12,45,219.0,463.0,3.7,18.3,673.5,610.73,466.88
2018,6,24,13,0,196.0,473.0,3.7,18.3,660.0,588.83,450.27
2018,6,24,13,15,190.5,465.0,3.7,18.3,644.5,565.41,433.16
2018,6,24,13,30,185.0,457.0,3.7,18.3,629.0,542.23,416.14
2018,6,24,13,45,302.0,392.5,3.65,18.25,665.5,551.02,425.41
2018,6,24,14,0,419.0,328.0,3.6,18.2,702.0,550.89,427.14
2018,6,24,14,15,648.5,223.0,3.6,18.15,780.0,575.85,448.03
2018,6,24,14,30,878.0,118.0,3.6,18.1,858.0,589.1,457.87
2018,6,24,14,45,867.5,116.5,3.55,18.05,822.5,540.83,418.55
2018,6,24,15,0,857.0,115.0,3.5,18.0,787.0,492.49,378.53
2018,6,24,15,15,845.0,113.0,3.5,18.0,747.0,443.25,336.88
2018,6,24,15,30,833.0,111.0,3.5,18.0,707.0,388.69,290.25
2018,6,24,15,45,816.5,109.0,3.5,17.75,663.0,338.84,246.75
2018,6,24,16,0,800.0,107.0,3.5,17.5,619.0,290.39,203.95
2018,6,24,16,15,778.5,104.0,3.45,17.4,570.5,241.68,161.36
2018,6,24,16,30,757.0,101.0,3.4,17.3,522.0,195.24,122.2
2018,6,24,16,45,730.0,97.5,3.4,17.15,472.5,144.78,83.38
2018,6,24,17,0,703.0,94.0,3.4,17.0,423.0,102.51,57.15
2018,6,24,17,15,668.0,89.0,3.35,16.8,372.5,62.25,49.28
2018,6,24,17,30,633.0,84.0,3.3,16.6,322.0,55.36,43.43
2018,6,24,17,45,585.0,78.5,3.25,16.4,273.0,53.8,42.16
2018,6,24,18,0,537.0,73.0,3.2,16.2,224.0,52.15,40.72
2018,6,24,18,15,472.5,64.5,3.1,16.05,178.0,47.75,36.69
2018,6,24,18,30,408.0,56.0,3.0,15.9,132.0,43.12,32.28
2018,6,24,18,45,318.5,45.0,2.9,15.75,93.5,34.6,24.24
2018,6,24,19,0,229.0,34.0,2.8,15.6,55.0,26.68,15.53
2018,6,24,19,15,135.0,21.0,2.7,15.55,31.5,16.75,0.0
2018,6,24,19,30,41.0,8.0,2.6,15.5,8.0,7.63,0.0
2018,6,24,19,45,20.5,4.0,2.5,15.4,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,33.0,6.5,3.85,14.45,7.0,0.0,0.0
2018,6,25,5,0,66.0,13.0,4.0,14.6,14.0,37.9,0.0
2018,6,25,5,15,159.5,25.5,4.05,14.7,39.5,118.26,34.85
2018,6,25,5,30,253.0,38.0,4.1,14.8,65.0,193.02,147.48
2018,6,25,5,45,257.5,40.5,4.15,14.95,80.5,205.57,166.11
2018,6,25,6,0,262.0,43.0,4.2,15.1,96.0,219.73,181.71
2018,6,25,6,15,131.0,44.0,4.05,15.2,70.5,137.82,113.69
2018,6,25,6,30,0.0,45.0,3.9,15.3,45.0,41.8,30.03
2018,6,25,6,45,0.0,58.0,3.8,15.4,58.0,53.92,40.35
2018,6,25,7,0,0.0,71.0,3.7,15.5,71.0,66.06,50.5
2018,6,25,7,15,0.0,86.5,3.6,15.65,86.5,81.04,62.89
2018,6,25,7,30,0.0,102.0,3.5,15.8,102.0,96.23,75.29
2018,6,25,7,45,0.0,101.5,3.4,16.0,101.5,95.33,74.21
2018,6,25,8,0,0.0,101.0,3.3,16.2,101.0,94.6,73.3
2018,6,25,8,15,0.0,117.5,3.3,16.35,117.5,110.66,86.21
2018,6,25,8,30,0.0,134.0,3.3,16.5,134.0,126.72,98.98
2018,6,25,8,45,1.5,154.5,3.25,16.65,155.5,148.12,116.03
2018,6,25,9,0,3.0,175.0,3.2,16.8,177.0,169.55,132.91
2018,6,25,9,15,7.5,204.5,3.3,16.9,210.5,202.84,159.27
2018,6,25,9,30,12.0,234.0,3.4,17.0,244.0,236.15,185.32
2018,6,25,9,45,17.0,269.5,3.45,17.1,284.0,275.88,216.11
2018,6,25,10,0,22.0,305.0,3.5,17.2,324.0,315.45,246.38
2018,6,25,10,15,18.5,288.0,3.6,17.3,304.0,294.08,229.3
2018,6,25,10,30,15.0,271.0,3.7,17.4,284.0,273.09,212.68
2018,6,25,10,45,15.5,283.0,3.75,17.45,297.0,284.51,221.33
2018,6,25,11,0,16.0,295.0,3.8,17.5,310.0,295.76,229.77
2018,6,25,11,15,20.0,321.0,3.85,17.5,340.0,323.69,251.17
2018,6,25,11,30,24.0,347.0,3.9,17.5,370.0,357.93,277.19
2018,6,25,11,45,45.5,390.0,4.0,17.5,434.0,416.75,322.24
2018,6,25,12,0,67.0,433.0,4.1,17.5,498.0,473.49,365.08
2018,6,25,12,15,158.5,433.5,4.15,17.5,587.0,553.08,426.86
2018,6,25,12,30,250.0,434.0,4.2,17.5,676.0,623.77,480.83
2018,6,25,12,45,273.0,441.0,4.3,17.5,703.5,635.43,489.57
2018,6,25,13,0,296.0,448.0,4.4,17.5,731.0,644.85,496.96
2018,6,25,13,15,274.0,447.0,4.5,17.5,705.5,610.78,471.67
2018,6,25,13,30,252.0,446.0,4.6,17.5,680.0,577.84,447.2
2018,6,25,13,45,351.0,383.0,4.7,17.45,700.5,576.65,449.02
2018,6,25,14,0,450.0,320.0,4.8,17.4,721.0,564.36,441.76
2018,6,25,14,15,677.0,210.0,4.85,17.35,791.5,582.31,457.84
2018,6,25,14,30,904.0,100.0,4.9,17.3,862.0,588.91,463.04
2018,6,25,14,45,897.5,98.0,5.0,17.25,828.5,541.21,423.77
2018,6,25,15,0,891.0,96.0,5.1,17.2,795.0,493.03,383.24
2018,6,25,15,15,880.5,94.0,5.1,17.2,755.0,442.92,339.94
2018,6,25,15,30,870.0,92.0,5.1,17.2,715.0,393.1,295.93
2018,6,25,15,45,857.5,90.0,5.25,16.95,672.0,343.15,251.48
2018,6,25,16,0,845.0,88.0,5.4,16.7,629.0,294.08,207.26
2018,6,25,16,15,829.0,85.5,5.45,16.55,582.5,244.93,163.35
2018,6,25,16,30,813.0,83.0,5.5,16.4,536.0,190.27,116.61
2018,6,25,16,45,790.0,80.5,5.55,16.25,486.5,143.64,80.36
2018,6,25,17,0,767.0,78.0,5.6,16.1,437.0,99.72,52.92
2018,6,25,17,15,736.0,74.5,5.65,15.9,386.5,57.77,45.53
2018,6,25,17,30,705.0,71.0,5.7,15.7,336.0,50.64,39.39
2018,6,25,17,45,661.0,66.5,5.75,15.5,286.0,44.6,34.14
2018,6,25,18,0,617.0,62.0,5.8,15.3,236.0,43.24,32.94
2018,6,25,18,15,552.0,56.0,5.75,15.1,188.5,40.54,30.43
2018,6,25,18,30,487.0,50.0,5.7,14.9,141.0,37.74,27.67
2018,6,25,18,45,386.5,42.0,5.65,14.7,101.0,32.99,22.94
2018,6,25,19,0,286.0,34.0,5.6,14.5,61.0,28.11,16.77
2018,6,25,19,15,169.5,21.5,5.5,14.4,35.0,17.18,0.0
2018,6,25,19,30,53.0,9.0,5.4,14.3,9.0,8.58,0.0
2018,6,25,19,45,26.5,4.5,5.3,14.2,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,26,4,45,35.0,7.5,4.25,13.3,8.0,0.0,0.0
2018,6,26,5,0,70.0,15.0,4.3,13.4,16.0,41.29,0.0
2018,6,26,5,15,177.0,27.5,4.3,13.6,43.0,128.35,34.18
2018,6,26,5,30,284.0,40.0,4.3,13.8,70.0,210.78,161.55
2018,6,26,5,45,301.0,50.0,4.35,14.0,97.0,242.24,196.58
2018,6,26,6,0,318.0,60.0,4.4,14.2,124.0,275.85,228.72
2018,6,26,6,15,197.0,85.5,4.3,14.35,128.5,234.56,195.38
2018,6,26,6,30,76.0,111.0,4.2,14.5,133.0,172.28,141.97
2018,6,26,6,45,70.5,131.0,4.15,14.7,154.5,192.21,158.52
2018,6,26,7,0,65.0,151.0,4.1,14.9,176.0,211.35,173.8
2018,6,26,7,15,101.0,174.5,4.05,15.05,220.0,278.28,228.99
2018,6,26,7,30,137.0,198.0,4.0,15.2,264.0,335.69,275.36
2018,6,26,7,45,173.0,220.5,3.95,15.35,313.0,393.56,321.2
2018,6,26,8,0,209.0,243.0,3.9,15.5,362.0,452.87,367.22
2018,6,26,8,15,225.5,263.0,3.9,15.65,401.5,492.91,397.05
2018,6,26,8,30,242.0,283.0,3.9,15.8,441.0,547.23,437.15
2018,6,26,8,45,258.5,301.5,3.9,15.9,480.5,585.28,464.62
2018,6,26,9,0,275.0,320.0,3.9,16.0,520.0,622.78,491.44
2018,6,26,9,15,297.0,333.5,3.95,16.15,560.0,659.31,517.56
2018,6,26,9,30,319.0,347.0,4.0,16.3,600.0,695.13,542.91
2018,6,26,9,45,323.5,362.0,4.0,16.4,628.0,714.33,555.43
2018,6,26,10,0,328.0,377.0,4.0,16.5,656.0,732.1,566.98
2018,6,26,10,15,302.5,397.0,4.0,16.55,661.0,723.84,558.99
2018,6,26,10,30,277.0,417.0,4.0,16.6,666.0,713.94,550.08
2018,6,26,10,45,219.0,437.5,4.05,16.7,637.0,660.94,509.31
2018,6,26,11,0,161.0,458.0,4.1,16.8,608.0,618.59,476.08
2018,6,26,11,15,125.5,456.0,4.1,16.8,574.0,575.51,443.21
2018,6,26,11,30,90.0,454.0,4.1,16.8,540.0,525.73,405.25
2018,6,26,11,45,70.0,441.0,4.15,16.85,508.0,489.06,377.41
2018,6,26,12,0,50.0,428.0,4.2,16.9,476.0,453.31,350.08
2018,6,26,12,15,51.5,429.5,4.25,16.95,479.0,451.34,348.74
2018,6,26,12,30,53.0,431.0,4.3,17.0,482.0,449.08,347.09
2018,6,26,12,45,77.5,443.5,4.3,17.05,517.5,475.64,367.65
2018,6,26,13,0,102.0,456.0,4.3,17.1,553.0,500.08,386.36
2018,6,26,13,15,214.0,432.5,4.4,17.15,632.5,555.27,430.52
2018,6,26,13,30,326.0,409.0,4.5,17.2,712.0,599.86,465.83
2018,6,26,13,45,571.0,288.0,4.55,17.2,803.5,641.05,501.22
2018,6,26,14,0,816.0,167.0,4.6,17.2,895.0,669.66,525.48
2018,6,26,14,15,876.5,130.0,4.7,17.15,889.0,639.41,502.28
2018,6,26,14,30,937.0,93.0,4.8,17.1,883.0,601.68,472.63
2018,6,26,14,45,930.0,91.0,4.9,17.1,848.0,552.25,432.16
2018,6,26,15,0,923.0,89.0,5.0,17.1,813.0,502.35,390.22
2018,6,26,15,15,913.0,87.5,5.0,17.1,773.0,451.36,346.15
2018,6,26,15,30,903.0,86.0,5.0,17.1,733.0,400.58,301.25
2018,6,26,15,45,890.5,84.0,5.1,16.9,688.5,349.03,255.29
2018,6,26,16,0,878.0,82.0,5.2,16.7,644.0,298.34,209.56
2018,6,26,16,15,861.0,80.0,5.2,16.6,596.0,247.75,164.31
2018,6,26,16,30,844.0,78.0,5.2,16.5,548.0,198.84,122.19
2018,6,26,16,45,821.5,75.0,5.25,16.35,497.5,143.17,78.53
2018,6,26,17,0,799.0,72.0,5.3,16.2,447.0,97.3,49.72
2018,6,26,17,15,768.5,69.0,5.3,16.0,395.5,54.12,42.29
2018,6,26,17,30,738.0,66.0,5.3,15.8,344.0,46.68,35.88
2018,6,26,17,45,694.5,62.0,5.3,15.65,293.0,45.38,34.81
2018,6,26,18,0,651.0,58.0,5.3,15.5,242.0,44.05,33.64
2018,6,26,18,15,530.0,55.5,5.25,15.3,186.0,40.05,29.98
2018,6,26,18,30,409.0,53.0,5.2,15.1,130.0,40.3,29.9
2018,6,26,18,45,364.5,43.0,5.1,14.9,96.5,33.89,23.71
2018,6,26,19,0,320.0,33.0,5.0,14.7,63.0,27.11,15.99
2018,6,26,19,15,192.0,21.0,4.95,14.6,36.5,17.72,0.0
2018,6,26,19,30,64.0,9.0,4.9,14.5,10.0,8.58,0.0
2018,6,26,19,45,32.0,4.5,4.8,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,27,4,45,5.0,3.0,4.35,13.65,3.0,0.0,0.0
2018,6,27,5,0,10.0,6.0,4.4,13.7,6.0,9.57,0.0
2018,6,27,5,15,5.0,8.5,4.4,13.8,8.5,10.13,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,10.18,2.48
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,16.68,8.33
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,23.18,14.08
2018,6,27,6,15,0.0,28.5,4.4,14.3,28.5,26.44,16.99
2018,6,27,6,30,0.0,32.0,4.4,14.5,32.0,29.69,19.82
2018,6,27,6,45,0.0,37.0,4.35,14.65,37.0,34.35,23.78
2018,6,27,7,0,0.0,42.0,4.3,14.8,42.0,39.01,27.69
2018,6,27,7,15,0.0,58.5,4.3,14.95,58.5,54.4,40.62
2018,6,27,7,30,0.0,75.0,4.3,15.1,75.0,69.81,53.41
2018,6,27,7,45,0.0,89.5,4.3,15.3,89.5,83.47,64.59
2018,6,27,8,0,0.0,104.0,4.3,15.5,104.0,97.57,76.01
2018,6,27,8,15,0.0,111.0,4.35,15.6,111.0,104.27,81.25
2018,6,27,8,30,0.0,118.0,4.4,15.7,118.0,110.98,86.49
2018,6,27,8,45,0.0,124.0,4.45,15.85,124.0,116.71,90.88
2018,6,27,9,0,0.0,130.0,4.5,16.0,130.0,122.44,95.27
2018,6,27,9,15,0.5,137.0,4.5,16.1,137.5,129.62,100.86
2018,6,27,9,30,1.0,144.0,4.5,16.2,145.0,136.8,106.44
2018,6,27,9,45,1.5,150.0,4.55,16.3,151.5,143.0,111.22
2018,6,27,10,0,2.0,156.0,4.6,16.4,158.0,149.19,115.99
2018,6,27,10,15,2.0,150.5,4.65,16.45,152.5,143.81,111.49
2018,6,27,10,30,2.0,145.0,4.7,16.5,147.0,138.47,107.07
2018,6,27,10,45,4.5,166.5,4.75,16.55,171.0,161.36,125.38
2018,6,27,11,0,7.0,188.0,4.8,16.6,195.0,184.13,143.45
2018,6,27,11,15,9.5,220.5,4.9,16.6,229.5,217.2,169.6
2018,6,27,11,30,12.0,253.0,5.0,16.6,264.0,249.97,195.32
2018,6,27,11,45,12.0,244.5,5.05,16.6,256.0,241.17,188.31
2018,6,27,12,0,12.0,236.0,5.1,16.6,248.0,232.4,181.41
2018,6,27,12,15,12.5,243.0,5.15,16.6,255.5,238.62,186.31
2018,6,27,12,30,13.0,250.0,5.2,16.6,263.0,244.68,191.08
2018,6,27,12,45,15.5,280.0,5.3,16.55,295.0,273.53,213.82
2018,6,27,13,0,18.0,310.0,5.4,16.5,327.0,301.76,235.96
2018,6,27,13,15,17.5,306.5,5.45,16.5,323.0,296.57,231.97
2018,6,27,13,30,17.0,303.0,5.5,16.5,319.0,291.4,228.08
2018,6,27,13,45,15.0,283.5,5.55,16.45,297.5,270.87,212.2
2018,6,27,14,0,13.0,264.0,5.6,16.4,276.0,250.66,196.53
2018,6,27,14,15,10.5,238.0,5.7,16.35,247.5,224.67,176.23
2018,6,27,14,30,8.0,212.0,5.8,16.3,219.0,199.05,156.1
2018,6,27,14,45,5.5,189.5,5.9,16.25,194.0,176.89,138.62
2018,6,27,15,0,3.0,167.0,6.0,16.2,169.0,155.06,121.3
2018,6,27,15,15,3.0,171.0,6.0,16.2,173.0,158.08,123.99
2018,6,27,15,30,3.0,175.0,6.0,16.2,177.0,160.94,126.57
2018,6,27,15,45,7.0,187.0,6.15,15.95,191.5,171.68,135.63
2018,6,27,16,0,11.0,199.0,6.3,15.7,206.0,181.41,143.87
2018,6,27,16,15,17.0,197.5,6.35,15.5,207.5,179.41,142.47
2018,6,27,16,30,23.0,196.0,6.4,15.3,209.0,176.43,140.24
2018,6,27,16,45,82.5,189.0,6.45,15.15,229.0,166.52,130.07
2018,6,27,17,0,142.0,182.0,6.5,15.0,249.0,150.14,115.84
2018,6,27,17,15,209.5,159.0,6.55,14.8,244.5,116.85,97.74
2018,6,27,17,30,277.0,136.0,6.6,14.6,240.0,100.17,83.42
2018,6,27,17,45,279.5,115.5,6.6,14.4,207.5,86.94,71.92
2018,6,27,18,0,282.0,95.0,6.6,14.2,175.0,73.1,59.67
2018,6,27,18,15,265.5,78.0,6.5,14.1,141.5,57.41,45.55
2018,6,27,18,30,249.0,61.0,6.4,14.0,108.0,45.82,34.9
2018,6,27,18,45,223.0,47.5,6.35,13.85,80.5,36.45,26.04
2018,6,27,19,0,197.0,34.0,6.3,13.7,53.0,26.63,15.69
2018,6,27,19,15,115.5,21.0,6.25,13.7,30.5,16.73,0.0
2018,6,27,19,30,34.0,8.0,6.2,13.7,8.0,7.63,0.0
2018,6,27,19,45,17.0,4.0,6.2,13.7,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.95,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,28,4,45,19.0,4.5,6.5,14.15,5.0,0.0,0.0
2018,6,28,5,0,38.0,9.0,6.6,14.2,10.0,23.17,0.0
2018,6,28,5,15,133.0,24.5,6.7,14.35,37.0,104.25,17.96
2018,6,28,5,30,228.0,40.0,6.8,14.5,64.0,183.85,139.71
2018,6,28,5,45,261.5,50.5,6.9,14.65,92.0,221.93,179.89
2018,6,28,6,0,295.0,61.0,7.0,14.8,120.0,263.74,219.0
2018,6,28,6,15,232.5,85.5,7.0,14.95,140.0,256.24,214.44
2018,6,28,6,30,170.0,110.0,7.0,15.1,160.0,242.83,203.2
2018,6,28,6,45,217.0,127.0,7.0,15.25,203.0,311.54,261.46
2018,6,28,7,0,264.0,144.0,7.0,15.4,246.0,372.51,312.32
2018,6,28,7,15,284.0,162.5,7.0,15.5,286.5,417.33,348.5
2018,6,28,7,30,304.0,181.0,7.0,15.6,327.0,462.67,384.45
2018,6,28,7,45,341.5,195.0,7.0,15.7,375.5,517.57,427.94
2018,6,28,8,0,379.0,209.0,7.0,15.8,424.0,573.73,471.69
2018,6,28,8,15,418.5,216.5,6.95,15.9,473.0,639.75,522.19
2018,6,28,8,30,458.0,224.0,6.9,16.0,522.0,692.03,561.56
2018,6,28,8,45,532.0,212.0,6.8,16.1,581.0,754.83,609.56
2018,6,28,9,0,606.0,200.0,6.7,16.2,640.0,824.84,661.83
2018,6,28,9,15,640.5,197.0,6.65,16.3,684.5,861.32,686.93
2018,6,28,9,30,675.0,194.0,6.6,16.4,729.0,896.26,710.82
2018,6,28,9,45,713.0,185.5,6.5,16.45,772.0,926.82,731.24
2018,6,28,10,0,751.0,177.0,6.4,16.5,815.0,949.63,745.92
2018,6,28,10,15,823.0,145.0,6.3,16.55,865.5,985.47,769.96
2018,6,28,10,30,895.0,113.0,6.2,16.6,916.0,1010.65,786.14
2018,6,28,10,45,898.5,114.5,6.15,16.65,936.5,1008.72,783.39
2018,6,28,11,0,902.0,116.0,6.1,16.7,957.0,1003.73,778.74
2018,6,28,11,15,904.5,116.0,6.05,16.7,970.5,993.24,770.49
2018,6,28,11,30,907.0,116.0,6.0,16.7,984.0,979.82,760.29
2018,6,28,11,45,908.5,116.5,6.0,16.7,991.0,963.06,748.14
2018,6,28,12,0,910.0,117.0,6.0,16.7,998.0,943.55,734.11
2018,6,28,12,15,912.0,115.0,6.0,16.7,998.0,919.53,716.9
2018,6,28,12,30,914.0,113.0,6.0,16.7,998.0,893.01,697.93
2018,6,28,12,45,917.5,110.0,6.05,16.65,992.0,864.42,677.83
2018,6,28,13,0,921.0,107.0,6.1,16.6,986.0,833.43,655.89
2018,6,28,13,15,918.0,107.5,6.2,16.6,972.0,798.25,630.84
2018,6,28,13,30,915.0,108.0,6.3,16.6,958.0,761.22,604.23
2018,6,28,13,45,910.0,107.0,6.35,16.55,935.5,719.84,573.57
2018,6,28,14,0,905.0,106.0,6.4,16.5,913.0,677.11,539.9
2018,6,28,14,15,898.0,105.5,6.4,16.4,885.0,632.42,503.98
2018,6,28,14,30,891.0,105.0,6.4,16.3,857.0,586.91,466.63
2018,6,28,14,45,882.5,103.5,6.45,16.25,822.5,539.17,426.69
2018,6,28,15,0,874.0,102.0,6.5,16.2,788.0,491.13,385.56
2018,6,28,15,15,862.5,100.5,6.5,16.2,748.5,441.77,342.32
2018,6,28,15,30,851.0,99.0,6.5,16.2,709.0,392.79,298.53
2018,6,28,15,45,836.5,97.0,6.5,15.95,665.5,343.05,253.8
2018,6,28,16,0,822.0,95.0,6.5,15.7,622.0,287.75,204.3
2018,6,28,16,15,803.0,93.0,6.5,15.55,575.0,239.19,160.7
2018,6,28,16,30,784.0,91.0,6.5,15.4,528.0,192.63,120.43
2018,6,28,16,45,759.0,88.0,6.5,15.3,479.0,146.76,84.58
2018,6,28,17,0,734.0,85.0,6.5,15.2,430.0,103.82,57.46
2018,6,28,17,15,701.0,81.0,6.5,15.0,379.5,57.6,45.54
2018,6,28,17,30,668.0,77.0,6.5,14.8,329.0,50.13,39.09
2018,6,28,17,45,622.5,72.0,6.5,14.65,279.5,48.68,37.89
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,47.16,36.54
2018,6,28,18,15,512.0,60.5,6.4,14.35,184.0,44.26,33.84
2018,6,28,18,30,447.0,54.0,6.3,14.2,138.0,41.26,30.86
2018,6,28,18,45,350.5,44.5,6.2,14.05,98.5,35.3,25.01
2018,6,28,19,0,254.0,35.0,6.1,13.9,59.0,27.5,16.39
2018,6,28,19,15,149.0,22.0,6.05,13.85,34.0,17.58,0.0
2018,6,28,19,30,44.0,9.0,6.0,13.8,9.0,8.58,0.0
2018,6,28,19,45,22.0,4.5,5.9,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,29,4,45,30.5,5.0,2.2,13.4,5.5,0.0,0.0
2018,6,29,5,0,61.0,10.0,2.1,13.5,11.0,32.89,0.0
2018,6,29,5,15,182.0,22.5,2.05,13.7,39.0,121.89,15.68
2018,6,29,5,30,303.0,35.0,2.0,13.9,67.0,211.97,160.32
2018,6,29,5,45,369.5,44.0,1.9,14.1,103.0,271.71,218.77
2018,6,29,6,0,436.0,53.0,1.8,14.3,139.0,337.01,276.45
2018,6,29,6,15,456.5,65.5,1.75,14.5,178.5,383.49,316.77
2018,6,29,6,30,477.0,78.0,1.7,14.7,218.0,430.93,356.01
2018,6,29,6,45,561.5,79.0,1.6,14.9,274.0,509.97,418.85
2018,6,29,7,0,646.0,80.0,1.5,15.1,330.0,593.98,482.06
2018,6,29,7,15,693.0,81.5,1.55,15.35,383.5,654.36,525.0
2018,6,29,7,30,740.0,83.0,1.6,15.6,437.0,713.27,565.86
2018,6,29,7,45,777.0,82.0,1.6,15.85,489.5,765.29,600.3
2018,6,29,8,0,814.0,81.0,1.6,16.1,542.0,817.31,633.97
2018,6,29,8,15,831.0,83.0,1.75,16.35,589.0,847.55,653.54
2018,6,29,8,30,848.0,85.0,1.9,16.6,636.0,883.47,677.12
2018,6,29,8,45,862.5,87.0,2.0,16.8,680.0,915.22,697.23
2018,6,29,9,0,877.0,89.0,2.1,17.0,724.0,944.83,715.84
2018,6,29,9,15,886.0,91.0,2.25,17.15,763.0,966.75,729.94
2018,6,29,9,30,895.0,93.0,2.4,17.3,802.0,986.0,742.36
2018,6,29,9,45,900.0,96.0,2.55,17.45,835.0,999.59,751.07
2018,6,29,10,0,905.0,99.0,2.7,17.6,868.0,1010.17,757.89
2018,6,29,10,15,910.5,100.0,2.8,17.7,895.0,1016.02,761.34
2018,6,29,10,30,916.0,101.0,2.9,17.8,922.0,1018.8,762.89
2018,6,29,10,45,919.5,101.5,3.0,17.9,942.5,1015.98,760.83
2018,6,29,11,0,923.0,102.0,3.1,18.0,963.0,1010.06,756.85
2018,6,29,11,15,925.5,103.0,3.2,18.05,977.5,1000.59,750.74
2018,6,29,11,30,928.0,104.0,3.3,18.1,992.0,988.08,742.67
2018,6,29,11,45,929.5,104.0,3.35,18.15,999.0,970.69,731.0
2018,6,29,12,0,931.0,104.0,3.4,18.2,1006.0,950.49,717.5
2018,6,29,12,15,930.5,104.5,3.55,18.2,1005.5,926.29,702.05
2018,6,29,12,30,930.0,105.0,3.7,18.2,1005.0,899.58,684.78
2018,6,29,12,45,928.0,105.0,3.8,18.2,997.0,868.78,664.25
2018,6,29,13,0,926.0,105.0,3.9,18.2,989.0,835.83,642.07
2018,6,29,13,15,924.0,104.0,4.0,18.2,974.5,799.94,617.62
2018,6,29,13,30,922.0,103.0,4.1,18.2,960.0,762.14,591.58
2018,6,29,13,45,919.5,101.5,4.2,18.15,939.0,721.81,563.24
2018,6,29,14,0,917.0,100.0,4.3,18.1,918.0,679.92,531.57
2018,6,29,14,15,912.0,99.0,4.4,18.05,890.5,635.54,497.36
2018,6,29,14,30,907.0,98.0,4.5,18.0,863.0,590.15,461.42
2018,6,29,14,45,900.0,96.0,4.55,17.9,829.0,542.06,422.37
2018,6,29,15,0,893.0,94.0,4.6,17.8,795.0,493.53,381.9
2018,6,29,15,15,882.5,92.5,4.6,17.8,755.5,443.72,339.13
2018,6,29,15,30,872.0,91.0,4.6,17.8,716.0,394.18,295.61
2018,6,29,15,45,858.5,88.5,4.7,17.6,672.0,343.37,250.7
2018,6,29,16,0,845.0,86.0,4.8,17.4,628.0,293.54,206.09
2018,6,29,16,15,827.0,84.0,4.85,17.3,581.0,244.3,162.34
2018,6,29,16,30,809.0,82.0,4.9,17.2,534.0,189.71,115.9
2018,6,29,16,45,784.5,79.5,4.9,17.05,484.0,143.02,79.7
2018,6,29,17,0,760.0,77.0,4.9,16.9,434.0,99.17,52.28
2018,6,29,17,15,727.0,74.0,4.85,16.7,383.5,57.81,37.8
2018,6,29,17,30,694.0,71.0,4.8,16.5,333.0,50.55,39.19
2018,6,29,17,45,646.5,67.5,4.75,16.3,283.0,45.28,34.63
2018,6,29,18,0,599.0,64.0,4.7,16.1,233.0,44.76,34.19
2018,6,29,18,15,533.0,57.5,4.65,15.9,186.0,41.72,31.39
2018,6,29,18,30,467.0,51.0,4.6,15.7,139.0,38.56,28.31
2018,6,29,18,45,366.5,42.5,4.55,15.45,99.0,33.4,23.24
2018,6,29,19,0,266.0,34.0,4.5,15.2,59.0,26.69,15.65
2018,6,29,19,15,157.0,21.5,4.45,15.1,34.0,17.17,0.0
2018,6,29,19,30,48.0,9.0,4.4,15.0,9.0,8.58,0.0
2018,6,29,19,45,24.0,4.5,4.4,14.9,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,40.0,5.0,1.15,14.85,5.5,0.0,0.0
2018,6,30,5,0,80.0,10.0,1.3,15.0,11.0,40.09,0.0
2018,6,30,5,15,219.5,20.5,1.4,15.2,39.5,135.15,9.69
2018,6,30,5,30,359.0,31.0,1.5,15.4,68.0,234.46,175.47
2018,6,30,5,45,450.0,38.0,1.65,15.65,109.5,306.37,244.58
2018,6,30,6,0,541.0,45.0,1.8,15.9,151.0,386.28,314.11
2018,6,30,6,15,599.5,50.0,1.85,16.15,199.0,447.45,366.52
2018,6,30,6,30,658.0,55.0,1.9,16.4,247.0,516.93,423.17
2018,6,30,6,45,699.5,59.0,1.95,16.7,298.0,576.82,469.47
2018,6,30,7,0,741.0,63.0,2.0,17.0,349.0,638.46,514.44
2018,6,30,7,15,769.5,66.0,1.95,17.35,399.5,690.2,549.87
2018,6,30,7,30,798.0,69.0,1.9,17.7,450.0,742.04,584.28
2018,6,30,7,45,820.0,71.5,1.9,18.1,500.0,780.69,608.61
2018,6,30,8,0,842.0,74.0,1.9,18.5,550.0,825.26,636.68
2018,6,30,8,15,857.5,76.0,1.9,18.85,597.0,862.29,659.06
2018,6,30,8,30,873.0,78.0,1.9,19.2,644.0,897.59,680.0
2018,6,30,8,45,885.5,79.5,1.85,19.55,687.5,927.54,696.51
2018,6,30,9,0,898.0,81.0,1.8,19.9,731.0,955.22,711.34
2018,6,30,9,15,907.5,83.0,1.9,20.1,770.5,978.1,725.22
2018,6,30,9,30,917.0,85.0,2.0,20.3,810.0,998.25,737.4
2018,6,30,9,45,924.0,86.0,2.05,20.45,843.5,1011.94,744.98
2018,6,30,10,0,931.0,87.0,2.1,20.6,877.0,1022.63,750.8
2018,6,30,10,15,936.0,88.5,2.2,20.65,905.0,1028.81,754.72
2018,6,30,10,30,941.0,90.0,2.3,20.7,933.0,1031.81,756.74
2018,6,30,10,45,944.0,91.0,2.45,20.75,954.0,1029.1,755.73
2018,6,30,11,0,947.0,92.0,2.6,20.8,975.0,1023.21,752.73
2018,6,30,11,15,949.0,93.0,2.7,20.8,989.0,1013.19,746.73
2018,6,30,11,30,951.0,94.0,2.8,20.8,1003.0,1000.07,738.76
2018,6,30,11,45,782.0,185.5,2.95,20.85,936.5,918.15,685.18
2018,6,30,12,0,613.0,277.0,3.1,20.9,870.0,834.64,627.8
2018,6,30,12,15,407.5,378.5,3.15,20.85,772.5,727.76,548.34
2018,6,30,12,30,202.0,480.0,3.2,20.8,675.0,624.36,469.71
2018,6,30,12,45,209.5,474.0,3.25,20.75,675.0,613.49,462.95
2018,6,30,13,0,217.0,468.0,3.3,20.7,675.0,601.84,455.05
2018,6,30,13,15,209.5,460.5,3.35,20.65,658.0,576.66,437.03
2018,6,30,13,30,202.0,453.0,3.4,20.6,641.0,551.81,419.18
2018,6,30,13,45,296.5,386.5,3.4,20.55,655.0,543.08,415.33
2018,6,30,14,0,391.0,320.0,3.4,20.5,669.0,527.33,405.59
2018,6,30,14,15,648.5,209.5,3.45,20.4,766.5,566.0,437.09
2018,6,30,14,30,906.0,99.0,3.5,20.3,864.0,590.62,455.51
2018,6,30,14,45,897.5,98.0,3.5,20.25,829.5,542.64,416.69
2018,6,30,15,0,889.0,97.0,3.5,20.2,795.0,494.34,376.98
2018,6,30,15,15,878.0,95.0,3.5,20.2,755.0,444.06,334.71
2018,6,30,15,30,867.0,93.0,3.5,20.2,715.0,394.12,291.71
2018,6,30,15,45,853.0,91.0,3.5,19.8,671.0,343.77,248.03
2018,6,30,16,0,839.0,89.0,3.5,19.4,627.0,294.43,204.64
2018,6,30,16,15,821.0,87.0,3.45,19.1,580.0,238.5,156.33
2018,6,30,16,30,803.0,85.0,3.4,18.8,533.0,191.15,116.3
2018,6,30,16,45,779.0,82.0,3.35,18.5,483.5,144.39,80.45
2018,6,30,17,0,755.0,79.0,3.3,18.2,434.0,100.43,53.16
2018,6,30,17,15,721.5,75.5,3.2,17.8,383.0,58.9,46.15
2018,6,30,17,30,688.0,72.0,3.1,17.4,332.0,51.35,39.75
2018,6,30,17,45,640.0,68.0,3.0,17.0,281.5,45.64,34.86
2018,6,30,18,0,592.0,64.0,2.9,16.6,231.0,44.74,34.11
2018,6,30,18,15,523.0,58.0,2.85,16.3,184.0,42.13,31.71
2018,6,30,18,30,454.0,52.0,2.8,16.0,137.0,39.45,29.06
2018,6,30,18,45,352.0,42.0,2.8,15.75,96.5,32.91,22.8
2018,6,30,19,0,250.0,32.0,2.8,15.5,56.0,25.04,14.32
2018,6,30,19,15,148.0,20.0,2.85,15.4,32.0,15.91,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.3,8.0,7.63,0.0
2018,6,30,19,45,23.0,4.0,2.95,15.2,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,3.3,15.0,4.5,0.0,0.0
2018,7,1,5,0,53.0,8.0,3.4,15.1,9.0,27.82,0.0
2018,7,1,5,15,160.5,21.5,3.4,15.3,35.5,110.3,0.0
2018,7,1,5,30,268.0,35.0,3.4,15.5,62.0,195.17,145.73
2018,7,1,5,45,299.5,46.0,3.45,15.7,92.0,234.91,188.42
2018,7,1,6,0,331.0,57.0,3.5,15.9,122.0,278.08,228.28
2018,7,1,6,15,252.5,82.5,3.4,16.05,140.0,264.05,218.54
2018,7,1,6,30,174.0,108.0,3.3,16.2,158.0,253.62,209.68
2018,7,1,6,45,191.0,127.5,3.2,16.35,192.5,293.93,243.08
2018,7,1,7,0,208.0,147.0,3.1,16.5,227.0,334.95,276.01
2018,7,1,7,15,200.0,170.5,3.0,16.65,256.5,349.61,286.64
2018,7,1,7,30,192.0,194.0,2.9,16.8,286.0,375.01,305.32
2018,7,1,7,45,247.0,209.0,2.75,16.95,340.5,455.03,367.5
2018,7,1,8,0,302.0,224.0,2.6,17.1,395.0,524.47,419.79
2018,7,1,8,15,311.5,244.0,2.55,17.25,433.5,561.28,445.46
2018,7,1,8,30,321.0,264.0,2.5,17.4,472.0,597.33,470.31
2018,7,1,8,45,304.5,289.0,2.4,17.5,497.0,613.84,479.6
2018,7,1,9,0,288.0,314.0,2.3,17.6,522.0,628.25,487.38
2018,7,1,9,15,274.0,337.0,2.3,17.75,543.5,640.83,494.3
2018,7,1,9,30,260.0,360.0,2.3,17.9,565.0,651.61,499.95
2018,7,1,9,45,278.5,372.0,2.3,18.0,600.5,680.78,519.94
2018,7,1,10,0,297.0,384.0,2.3,18.1,636.0,708.93,538.9
2018,7,1,10,15,299.0,397.5,2.4,18.2,658.0,721.04,546.65
