Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,10,30,301.0,411.0,2.5,18.3,680.0,731.7,553.54
2018,7,1,10,45,244.5,434.5,2.55,18.4,656.5,693.5,524.19
2018,7,1,11,0,188.0,458.0,2.6,18.5,633.0,645.28,488.08
2018,7,1,11,15,162.0,465.0,2.7,18.5,617.5,620.04,469.58
2018,7,1,11,30,136.0,472.0,2.8,18.5,602.0,594.66,450.73
2018,7,1,11,45,117.0,469.5,2.85,18.5,582.0,566.74,430.14
2018,7,1,12,0,98.0,467.0,2.9,18.5,562.0,534.59,406.44
2018,7,1,12,15,88.0,461.5,3.0,18.45,546.5,514.11,391.64
2018,7,1,12,30,78.0,456.0,3.1,18.4,531.0,494.03,376.99
2018,7,1,12,45,70.5,446.5,3.2,18.35,514.0,472.87,361.59
2018,7,1,13,0,63.0,437.0,3.3,18.3,497.0,452.26,346.53
2018,7,1,13,15,58.5,424.5,3.3,18.2,479.5,431.89,331.6
2018,7,1,13,30,54.0,412.0,3.3,18.1,462.0,412.02,316.99
2018,7,1,13,45,187.5,351.5,3.35,17.95,519.5,442.87,343.93
2018,7,1,14,0,321.0,291.0,3.4,17.8,577.0,458.08,358.01
2018,7,1,14,15,594.5,205.0,3.4,17.65,714.0,529.92,414.85
2018,7,1,14,30,868.0,119.0,3.4,17.5,851.0,586.34,456.74
2018,7,1,14,45,859.5,117.0,3.45,17.35,817.0,539.12,418.35
2018,7,1,15,0,851.0,115.0,3.5,17.2,783.0,491.63,379.27
2018,7,1,15,15,839.0,113.0,3.5,17.2,743.5,442.61,337.7
2018,7,1,15,30,827.0,111.0,3.5,17.2,704.0,388.28,291.15
2018,7,1,15,45,812.0,108.5,3.5,16.9,660.5,338.68,247.76
2018,7,1,16,0,797.0,106.0,3.5,16.6,617.0,290.32,204.89
2018,7,1,16,15,777.0,102.5,3.5,16.4,569.5,241.52,162.07
2018,7,1,16,30,757.0,99.0,3.5,16.2,522.0,194.83,122.46
2018,7,1,16,45,731.5,95.0,3.5,16.0,472.5,149.41,87.42
2018,7,1,17,0,706.0,91.0,3.5,15.8,423.0,101.36,56.08
2018,7,1,17,15,672.5,86.5,3.45,15.55,373.0,61.15,48.56
2018,7,1,17,30,639.0,82.0,3.4,15.3,323.0,53.77,42.25
2018,7,1,17,45,594.0,76.5,3.35,15.1,274.5,52.14,40.91
2018,7,1,18,0,549.0,71.0,3.3,14.9,226.0,50.41,39.39
2018,7,1,18,15,485.0,63.0,3.25,14.75,180.0,46.38,35.68
2018,7,1,18,30,421.0,55.0,3.2,14.6,134.0,42.14,31.61
2018,7,1,18,45,329.0,45.0,3.1,14.5,95.5,35.76,25.39
2018,7,1,19,0,237.0,35.0,3.0,14.4,57.0,27.49,16.34
2018,7,1,19,15,139.0,21.5,2.95,14.4,32.5,17.16,0.0
2018,7,1,19,30,41.0,8.0,2.9,14.4,8.0,7.63,0.0
2018,7,1,19,45,20.5,4.0,2.85,14.4,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,2.65,14.9,3.5,0.0,0.0
2018,7,2,5,0,35.0,7.0,2.7,15.0,7.0,19.97,0.0
2018,7,2,5,15,111.5,20.5,2.65,15.15,30.0,87.46,0.0
2018,7,2,5,30,188.0,34.0,2.6,15.3,53.0,155.7,114.97
2018,7,2,5,45,195.0,39.5,2.6,15.5,68.5,170.75,136.03
2018,7,2,6,0,202.0,45.0,2.6,15.7,84.0,187.74,153.43
2018,7,2,6,15,101.0,49.5,2.5,15.8,69.0,126.47,103.01
2018,7,2,6,30,0.0,54.0,2.4,15.9,54.0,50.2,37.07
2018,7,2,6,45,1.0,79.0,2.3,16.0,79.5,75.61,58.59
2018,7,2,7,0,2.0,104.0,2.2,16.1,105.0,101.84,80.41
2018,7,2,7,15,6.5,132.0,2.15,16.25,135.0,134.04,106.93
2018,7,2,7,30,11.0,160.0,2.1,16.4,165.0,166.43,133.12
2018,7,2,7,45,12.5,174.0,2.05,16.55,180.5,181.17,144.52
2018,7,2,8,0,14.0,188.0,2.0,16.7,196.0,196.0,155.89
2018,7,2,8,15,13.0,198.0,2.0,16.85,206.0,204.44,161.98
2018,7,2,8,30,12.0,208.0,2.0,17.0,216.0,212.89,168.05
2018,7,2,8,45,22.0,238.0,1.95,17.2,253.5,252.32,198.83
2018,7,2,9,0,32.0,268.0,1.9,17.4,291.0,304.88,239.1
2018,7,2,9,15,52.5,304.5,1.95,17.5,345.0,362.64,283.14
2018,7,2,9,30,73.0,341.0,2.0,17.6,399.0,420.28,326.25
2018,7,2,9,45,82.0,363.0,2.0,17.7,430.5,450.49,347.88
2018,7,2,10,0,91.0,385.0,2.0,17.8,462.0,480.2,369.07
2018,7,2,10,15,80.0,386.5,2.05,17.85,456.0,467.82,358.95
2018,7,2,10,30,69.0,388.0,2.1,17.9,450.0,455.32,349.03
2018,7,2,10,45,47.5,368.5,2.15,17.95,411.5,410.96,315.29
2018,7,2,11,0,26.0,349.0,2.2,18.0,373.0,367.39,281.99
2018,7,2,11,15,27.0,359.0,2.3,17.95,384.5,375.65,288.38
2018,7,2,11,30,28.0,369.0,2.4,17.9,396.0,383.53,294.28
2018,7,2,11,45,38.0,394.5,2.45,17.9,431.0,414.42,317.48
2018,7,2,12,0,48.0,420.0,2.5,17.9,466.0,444.13,339.54
2018,7,2,12,15,60.5,436.5,2.65,17.8,495.0,466.22,356.39
2018,7,2,12,30,73.0,453.0,2.8,17.7,524.0,487.0,372.27
2018,7,2,12,45,73.5,449.0,2.95,17.6,520.0,477.69,365.8
2018,7,2,13,0,74.0,445.0,3.1,17.5,516.0,468.26,359.37
2018,7,2,13,15,63.0,426.5,3.2,17.4,486.0,437.13,336.41
2018,7,2,13,30,52.0,408.0,3.3,17.3,456.0,407.11,314.21
2018,7,2,13,45,152.0,374.5,3.45,17.2,511.0,438.29,340.7
2018,7,2,14,0,252.0,341.0,3.6,17.1,566.0,459.39,358.65
2018,7,2,14,15,449.0,288.0,3.65,17.0,673.0,514.4,402.3
2018,7,2,14,30,646.0,235.0,3.7,16.9,780.0,553.85,432.05
2018,7,2,14,45,639.0,227.5,3.75,16.75,748.0,511.0,397.72
2018,7,2,15,0,632.0,220.0,3.8,16.6,716.0,468.29,363.07
2018,7,2,15,15,617.0,214.0,3.8,16.6,678.0,423.78,326.03
2018,7,2,15,30,602.0,208.0,3.8,16.6,640.0,380.48,289.29
2018,7,2,15,45,592.0,198.0,3.8,16.4,600.5,336.82,251.89
2018,7,2,16,0,582.0,188.0,3.8,16.2,561.0,294.18,214.95
2018,7,2,16,15,568.0,177.0,3.75,16.05,518.0,251.75,178.46
2018,7,2,16,30,554.0,166.0,3.7,15.9,475.0,209.9,143.53
2018,7,2,16,45,535.0,155.0,3.7,15.75,430.5,169.18,112.12
2018,7,2,17,0,516.0,144.0,3.7,15.6,386.0,130.72,86.85
2018,7,2,17,15,485.5,132.0,3.7,15.4,339.0,93.75,77.19
2018,7,2,17,30,455.0,120.0,3.7,15.2,292.0,82.66,67.76
2018,7,2,17,45,420.0,106.5,3.7,15.0,247.0,75.14,61.29
2018,7,2,18,0,385.0,93.0,3.7,14.8,202.0,67.17,54.27
2018,7,2,18,15,331.5,79.0,3.65,14.7,159.5,58.32,46.26
2018,7,2,18,30,278.0,65.0,3.6,14.6,117.0,49.03,37.65
2018,7,2,18,45,214.5,49.0,3.6,14.45,82.0,37.65,27.03
2018,7,2,19,0,151.0,33.0,3.6,14.3,47.0,25.78,14.95
2018,7,2,19,15,87.5,19.5,3.55,14.3,26.5,15.47,0.0
2018,7,2,19,30,24.0,6.0,3.5,14.3,6.0,5.72,0.0
2018,7,2,19,45,12.0,3.0,3.5,14.25,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,3.65,14.4,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,3.7,14.5,3.0,2.86,0.0
2018,7,3,5,15,0.0,9.5,3.6,14.65,9.5,8.8,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,14.83,5.89
2018,7,3,5,45,0.0,27.0,3.45,14.95,27.0,25.06,15.2
2018,7,3,6,0,0.0,38.0,3.4,15.1,38.0,35.29,24.2
2018,7,3,6,15,0.0,48.0,3.3,15.25,48.0,44.61,32.34
2018,7,3,6,30,0.0,58.0,3.2,15.4,58.0,53.93,40.36
2018,7,3,6,45,4.0,81.0,3.15,15.55,82.5,79.86,62.38
2018,7,3,7,0,8.0,104.0,3.1,15.7,107.0,106.27,84.5
2018,7,3,7,15,20.0,138.0,3.05,15.85,147.0,151.05,121.77
2018,7,3,7,30,32.0,172.0,3.0,16.0,187.0,207.34,167.67
2018,7,3,7,45,25.0,182.0,2.95,16.2,194.5,200.33,160.95
2018,7,3,8,0,18.0,192.0,2.9,16.4,202.0,203.77,162.8
2018,7,3,8,15,15.0,200.5,2.9,16.5,209.5,208.89,166.21
2018,7,3,8,30,12.0,209.0,2.9,16.6,217.0,213.96,169.56
2018,7,3,8,45,15.5,229.5,2.9,16.75,240.5,237.44,187.75
2018,7,3,9,0,19.0,250.0,2.9,16.9,264.0,260.89,205.71
2018,7,3,9,15,40.5,289.5,2.95,17.05,321.0,334.69,263.26
2018,7,3,9,30,62.0,329.0,3.0,17.2,378.0,396.49,310.34
2018,7,3,9,45,90.5,364.5,3.05,17.3,439.5,460.53,358.66
2018,7,3,10,0,119.0,400.0,3.1,17.4,501.0,537.01,415.15
2018,7,3,10,15,89.0,386.0,3.15,17.5,463.0,476.26,368.36
2018,7,3,10,30,59.0,372.0,3.2,17.6,425.0,428.88,331.71
2018,7,3,10,45,42.5,359.0,3.2,17.7,397.5,396.39,306.43
2018,7,3,11,0,26.0,346.0,3.2,17.8,370.0,364.41,281.39
2018,7,3,11,15,76.0,395.0,3.25,17.85,467.0,458.73,353.82
2018,7,3,11,30,126.0,444.0,3.3,17.9,564.0,557.78,427.4
2018,7,3,11,45,192.0,457.5,3.35,17.95,642.0,625.08,477.43
2018,7,3,12,0,258.0,471.0,3.4,18.0,720.0,692.54,526.77
2018,7,3,12,15,287.5,462.0,3.4,18.05,739.5,697.12,530.2
2018,7,3,12,30,317.0,453.0,3.4,18.1,759.0,699.66,532.53
2018,7,3,12,45,471.0,367.0,3.45,18.1,818.0,734.13,561.71
2018,7,3,13,0,625.0,281.0,3.5,18.1,877.0,756.85,581.77
2018,7,3,13,15,681.5,247.5,3.5,18.1,888.0,743.87,573.26
2018,7,3,13,30,738.0,214.0,3.5,18.1,899.0,725.97,561.09
2018,7,3,13,45,690.0,231.0,3.55,18.1,860.0,674.93,522.7
2018,7,3,14,0,642.0,248.0,3.6,18.1,821.0,626.19,485.64
2018,7,3,14,15,755.5,185.5,3.6,18.05,838.5,612.9,476.41
2018,7,3,14,30,869.0,123.0,3.6,18.0,856.0,590.32,458.82
2018,7,3,14,45,860.5,121.0,3.6,17.95,822.0,542.99,420.56
2018,7,3,15,0,852.0,119.0,3.6,17.9,788.0,495.39,381.22
2018,7,3,15,15,799.0,132.5,3.6,17.9,734.5,436.9,332.89
2018,7,3,15,30,746.0,146.0,3.6,17.9,681.0,382.7,287.36
2018,7,3,15,45,744.5,136.5,3.6,17.7,642.0,335.22,245.9
2018,7,3,16,0,743.0,127.0,3.6,17.5,603.0,287.79,203.89
2018,7,3,16,15,749.5,115.0,3.6,17.35,564.0,245.71,165.89
2018,7,3,16,30,756.0,103.0,3.6,17.2,525.0,197.72,124.37
2018,7,3,16,45,729.0,99.5,3.65,17.05,475.5,146.96,85.18
2018,7,3,17,0,702.0,96.0,3.7,16.9,426.0,104.5,58.67
2018,7,3,17,15,666.0,91.5,3.75,16.7,375.5,64.41,51.19
2018,7,3,17,30,630.0,87.0,3.8,16.5,325.0,57.59,45.4
2018,7,3,17,45,579.5,81.5,3.85,16.25,275.0,56.14,44.25
2018,7,3,18,0,529.0,76.0,3.9,16.0,225.0,54.63,42.94
2018,7,3,18,15,460.0,68.0,3.85,15.8,179.0,50.81,39.43
2018,7,3,18,30,391.0,60.0,3.8,15.6,133.0,45.3,34.22
2018,7,3,18,45,294.0,49.0,3.75,15.35,94.5,37.77,27.01
2018,7,3,19,0,197.0,38.0,3.7,15.1,56.0,29.95,18.17
2018,7,3,19,15,113.5,23.0,3.65,15.0,32.0,18.43,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.9,8.0,7.63,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.75,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.05,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.91,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,5.55,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,9.26,1.51
2018,7,4,5,45,0.0,17.0,3.3,14.8,17.0,15.75,7.46
2018,7,4,6,0,0.0,24.0,3.3,14.9,24.0,22.25,13.2
2018,7,4,6,15,0.0,27.5,3.3,15.05,27.5,25.51,16.13
2018,7,4,6,30,0.0,31.0,3.3,15.2,31.0,28.76,18.97
2018,7,4,6,45,0.0,38.5,3.25,15.3,38.5,35.74,24.92
2018,7,4,7,0,0.0,46.0,3.2,15.4,46.0,42.74,30.8
2018,7,4,7,15,0.0,68.0,3.25,15.55,68.0,63.26,48.02
2018,7,4,7,30,0.0,90.0,3.3,15.7,90.0,84.25,65.39
2018,7,4,7,45,0.5,118.0,3.3,15.8,118.5,112.45,88.54
2018,7,4,8,0,1.0,146.0,3.3,15.9,147.0,140.82,111.49
2018,7,4,8,15,26.5,195.5,3.35,16.05,213.0,224.42,179.79
2018,7,4,8,30,52.0,245.0,3.4,16.2,279.0,301.55,241.16
2018,7,4,8,45,97.5,286.5,3.45,16.4,355.0,389.03,309.92
2018,7,4,9,0,143.0,328.0,3.5,16.6,431.0,491.65,388.2
2018,7,4,9,15,130.5,345.5,3.55,16.75,443.5,497.48,390.55
2018,7,4,9,30,118.0,363.0,3.6,16.9,456.0,502.29,392.63
2018,7,4,9,45,115.5,380.5,3.6,17.05,475.0,516.02,401.7
2018,7,4,10,0,113.0,398.0,3.6,17.2,494.0,528.97,410.14
2018,7,4,10,15,120.5,415.5,3.65,17.35,520.5,551.04,425.8
2018,7,4,10,30,128.0,433.0,3.7,17.5,547.0,572.27,440.72
2018,7,4,10,45,165.0,442.0,3.7,17.6,593.0,612.79,470.75
2018,7,4,11,0,202.0,451.0,3.7,17.7,639.0,651.98,499.38
2018,7,4,11,15,248.0,449.5,3.7,17.75,684.0,695.62,531.3
2018,7,4,11,30,294.0,448.0,3.7,17.8,729.0,727.9,554.91
2018,7,4,11,45,415.5,388.5,3.75,17.9,788.5,776.72,593.01
2018,7,4,12,0,537.0,329.0,3.8,18.0,848.0,815.81,623.7
2018,7,4,12,15,442.0,367.5,3.75,18.0,794.5,748.53,572.67
2018,7,4,12,30,347.0,406.0,3.7,18.0,741.0,682.25,522.58
2018,7,4,12,45,338.5,417.0,3.65,18.05,742.0,669.07,512.6
2018,7,4,13,0,330.0,428.0,3.6,18.1,743.0,655.28,501.87
2018,7,4,13,15,535.0,320.0,3.55,18.1,821.0,698.22,537.87
2018,7,4,13,30,740.0,212.0,3.5,18.1,899.0,725.71,561.28
2018,7,4,13,45,816.0,165.0,3.45,18.15,906.0,705.42,546.76
2018,7,4,14,0,892.0,118.0,3.4,18.2,913.0,679.69,527.87
2018,7,4,14,15,906.5,106.5,3.4,18.15,892.5,639.09,496.64
2018,7,4,14,30,921.0,95.0,3.4,18.1,872.0,595.83,462.61
2018,7,4,14,45,913.0,93.0,3.35,18.05,837.0,546.55,422.79
2018,7,4,15,0,905.0,91.0,3.3,18.0,802.0,496.9,381.67
2018,7,4,15,15,894.5,90.0,3.3,18.0,762.5,446.85,339.21
2018,7,4,15,30,884.0,89.0,3.3,18.0,723.0,397.06,295.91
2018,7,4,15,45,872.0,87.0,3.35,17.9,679.5,346.43,251.32
2018,7,4,16,0,860.0,85.0,3.4,17.8,636.0,296.61,206.87
2018,7,4,16,15,843.0,82.5,3.4,17.65,588.5,246.32,162.55
2018,7,4,16,30,826.0,80.0,3.4,17.5,541.0,197.7,121.18
2018,7,4,16,45,803.0,77.5,3.45,17.4,491.0,143.06,78.73
2018,7,4,17,0,780.0,75.0,3.5,17.3,441.0,98.24,50.91
2018,7,4,17,15,749.0,71.5,3.55,17.1,390.0,55.39,43.21
2018,7,4,17,30,718.0,68.0,3.6,16.9,339.0,48.21,37.07
2018,7,4,17,45,674.5,64.0,3.6,16.75,288.5,47.0,36.09
2018,7,4,18,0,631.0,60.0,3.6,16.6,238.0,41.67,31.39
2018,7,4,18,15,568.0,54.0,3.6,16.4,190.0,38.89,28.83
2018,7,4,18,30,505.0,48.0,3.6,16.2,142.0,36.0,26.01
2018,7,4,18,45,407.0,40.0,3.55,15.95,101.5,31.16,21.25
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,26.16,15.07
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,17.27,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,8.58,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.4,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.0,4.5,1.7,13.85,5.0,0.0,0.0
2018,7,5,5,0,72.0,9.0,1.8,14.0,10.0,35.71,0.0
2018,7,5,5,15,206.0,20.0,1.9,14.2,37.0,125.2,0.0
2018,7,5,5,30,340.0,31.0,2.0,14.4,64.0,223.51,163.53
2018,7,5,5,45,336.0,35.0,2.1,14.65,83.0,241.53,193.22
2018,7,5,6,0,332.0,39.0,2.2,14.9,102.0,258.13,211.94
2018,7,5,6,15,166.0,52.0,2.2,15.1,83.5,169.21,139.67
2018,7,5,6,30,0.0,65.0,2.2,15.3,65.0,61.26,46.48
2018,7,5,6,45,0.0,83.5,2.15,15.45,83.5,79.86,62.26
2018,7,5,7,0,0.0,102.0,2.1,15.6,102.0,98.35,77.59
2018,7,5,7,15,22.0,137.5,2.0,15.85,148.0,152.13,122.59
2018,7,5,7,30,44.0,173.0,1.9,16.1,194.0,218.31,176.5
2018,7,5,7,45,75.5,206.0,1.85,16.35,246.5,281.72,227.13
2018,7,5,8,0,107.0,239.0,1.8,16.6,299.0,346.43,277.46
2018,7,5,8,15,108.0,261.5,1.65,16.8,326.5,372.62,295.89
2018,7,5,8,30,109.0,284.0,1.5,17.0,354.0,398.33,313.77
2018,7,5,8,45,121.5,306.5,1.4,17.2,389.5,448.43,349.9
2018,7,5,9,0,134.0,329.0,1.3,17.4,425.0,484.25,374.67
2018,7,5,9,15,150.0,347.0,1.25,17.65,460.5,518.01,397.91
2018,7,5,9,30,166.0,365.0,1.2,17.9,496.0,551.42,420.51
2018,7,5,9,45,137.5,378.0,1.2,18.15,489.5,535.0,406.28
2018,7,5,10,0,109.0,391.0,1.2,18.4,483.0,517.54,391.81
2018,7,5,10,15,95.5,400.0,1.3,18.6,482.5,497.54,376.88
2018,7,5,10,30,82.0,409.0,1.4,18.8,482.0,490.14,370.86
2018,7,5,10,45,70.5,413.0,1.45,19.05,477.0,479.26,362.1
2018,7,5,11,0,59.0,417.0,1.5,19.3,472.0,468.29,353.33
2018,7,5,11,15,77.0,436.5,1.65,19.45,509.5,501.22,377.71
2018,7,5,11,30,95.0,456.0,1.8,19.6,547.0,532.89,400.74
2018,7,5,11,45,125.5,467.0,1.95,19.75,588.0,572.46,429.67
2018,7,5,12,0,156.0,478.0,2.1,19.9,629.0,602.63,451.76
2018,7,5,12,15,208.0,472.0,2.25,19.95,673.0,633.67,475.39
2018,7,5,12,30,260.0,466.0,2.4,20.0,717.0,662.76,497.42
2018,7,5,12,45,317.0,441.0,2.6,20.1,745.0,672.99,506.65
2018,7,5,13,0,374.0,416.0,2.8,20.2,773.0,679.7,513.32
2018,7,5,13,15,572.0,302.0,2.9,20.2,838.0,708.08,538.78
2018,7,5,13,30,770.0,188.0,3.0,20.2,903.0,726.86,556.29
2018,7,5,13,45,850.0,140.0,3.1,20.2,912.0,707.55,543.44
2018,7,5,14,0,930.0,92.0,3.2,20.2,921.0,681.83,525.43
2018,7,5,14,15,924.0,90.5,3.25,20.15,892.0,635.89,490.46
2018,7,5,14,30,918.0,89.0,3.3,20.1,863.0,588.99,453.97
2018,7,5,14,45,912.0,87.0,3.35,20.1,829.5,540.91,415.48
2018,7,5,15,0,906.0,85.0,3.4,20.1,796.0,492.25,375.46
2018,7,5,15,15,896.0,83.5,3.4,20.1,756.5,441.99,333.06
2018,7,5,15,30,886.0,82.0,3.4,20.1,717.0,391.93,289.79
2018,7,5,15,45,873.5,80.0,3.35,19.95,673.5,341.09,245.24
2018,7,5,16,0,861.0,78.0,3.3,19.8,630.0,291.11,200.93
2018,7,5,16,15,844.0,75.5,3.3,19.65,582.0,240.82,156.88
2018,7,5,16,30,827.0,73.0,3.3,19.5,534.0,192.21,115.79
2018,7,5,16,45,804.5,70.5,3.25,19.35,484.5,144.82,79.53
2018,7,5,17,0,782.0,68.0,3.2,19.2,435.0,92.68,45.96
2018,7,5,17,15,720.5,71.0,3.2,18.95,378.5,54.33,41.96
2018,7,5,17,30,659.0,74.0,3.2,18.7,322.0,47.91,36.53
2018,7,5,17,45,444.5,82.5,3.15,18.4,239.0,56.58,44.25
2018,7,5,18,0,230.0,91.0,3.1,18.1,156.0,70.15,56.16
2018,7,5,18,15,147.0,75.0,3.1,17.85,113.5,58.71,46.0
2018,7,5,18,30,64.0,59.0,3.1,17.6,71.0,49.52,37.6
2018,7,5,18,45,46.0,43.5,3.15,17.3,51.0,37.06,26.16
2018,7,5,19,0,28.0,28.0,3.2,17.0,31.0,25.25,14.21
2018,7,5,19,15,14.5,16.5,3.25,16.85,18.0,15.02,0.0
2018,7,5,19,30,1.0,5.0,3.3,16.7,5.0,4.77,0.0
2018,7,5,19,45,0.5,2.5,3.4,16.55,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.2,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.3,5.0,4.77,0.0
2018,7,6,5,15,10.0,18.5,2.8,16.4,19.5,25.03,0.0
2018,7,6,5,30,20.0,32.0,2.8,16.5,34.0,47.48,30.34
2018,7,6,5,45,39.5,49.5,2.85,16.6,56.0,78.01,58.79
2018,7,6,6,0,59.0,67.0,2.9,16.7,78.0,117.75,93.36
2018,7,6,6,15,59.0,74.0,2.95,16.8,88.0,115.44,92.56
2018,7,6,6,30,59.0,81.0,3.0,16.9,98.0,123.02,99.45
2018,7,6,6,45,37.0,83.0,3.1,17.0,94.5,110.18,88.33
2018,7,6,7,0,15.0,85.0,3.2,17.1,91.0,91.26,71.77
2018,7,6,7,15,29.5,130.5,3.15,17.2,144.0,158.35,127.56
2018,7,6,7,30,44.0,176.0,3.1,17.3,197.0,221.99,179.18
2018,7,6,7,45,29.0,146.5,3.1,17.4,161.0,174.01,139.22
2018,7,6,8,0,14.0,117.0,3.1,17.5,125.0,122.61,96.47
2018,7,6,8,15,10.0,148.5,3.05,17.65,154.5,150.68,118.77
2018,7,6,8,30,6.0,180.0,3.0,17.8,184.0,178.61,140.55
2018,7,6,8,45,9.0,192.0,2.95,17.95,198.5,192.92,151.55
2018,7,6,9,0,12.0,204.0,2.9,18.1,213.0,207.31,162.57
2018,7,6,9,15,8.0,186.5,2.95,18.35,192.5,185.5,144.63
2018,7,6,9,30,4.0,169.0,3.0,18.6,172.0,164.09,127.13
2018,7,6,9,45,66.0,207.0,3.05,18.85,262.5,280.93,221.15
2018,7,6,10,0,128.0,245.0,3.1,19.1,353.0,381.04,299.23
2018,7,6,10,15,272.0,295.0,3.25,19.35,534.5,585.53,454.49
2018,7,6,10,30,416.0,345.0,3.4,19.6,716.0,787.25,599.38
2018,7,6,10,45,474.0,325.5,3.5,19.85,758.0,817.51,620.12
2018,7,6,11,0,532.0,306.0,3.6,20.1,800.0,845.44,640.3
2018,7,6,11,15,607.5,274.5,3.75,20.25,847.0,876.83,663.86
2018,7,6,11,30,683.0,243.0,3.9,20.4,894.0,903.54,683.73
2018,7,6,11,45,793.5,173.0,4.05,20.55,935.0,916.84,692.84
2018,7,6,12,0,904.0,103.0,4.2,20.7,976.0,925.03,698.59
2018,7,6,12,15,907.0,101.0,4.35,20.8,977.0,902.36,683.33
2018,7,6,12,30,910.0,99.0,4.5,20.9,978.0,877.12,666.69
2018,7,6,12,45,914.0,95.5,4.65,20.95,972.5,848.83,648.08
2018,7,6,13,0,918.0,92.0,4.8,21.0,967.0,818.09,627.54
2018,7,6,13,15,915.5,91.5,4.95,21.0,952.5,782.71,603.58
2018,7,6,13,30,913.0,91.0,5.1,21.0,938.0,745.44,577.98
2018,7,6,13,45,909.5,90.0,5.25,21.0,917.0,705.31,549.96
2018,7,6,14,0,906.0,89.0,5.4,21.0,896.0,663.68,518.31
2018,7,6,14,15,900.0,88.0,5.45,20.85,868.5,619.22,483.71
2018,7,6,14,30,894.0,87.0,5.5,20.7,841.0,573.83,447.53
2018,7,6,14,45,885.5,86.5,5.6,20.6,807.5,526.85,409.2
2018,7,6,15,0,877.0,86.0,5.7,20.5,774.0,479.54,369.59
2018,7,6,15,15,777.0,125.5,5.7,20.5,712.0,421.66,321.21
2018,7,6,15,30,677.0,165.0,5.7,20.5,650.0,372.42,279.82
2018,7,6,15,45,629.5,169.5,5.85,20.1,598.5,324.97,239.94
2018,7,6,16,0,582.0,174.0,6.0,19.7,547.0,282.25,203.95
2018,7,6,16,15,628.5,144.0,5.95,19.5,518.5,236.59,162.61
2018,7,6,16,30,675.0,114.0,5.9,19.3,490.0,187.01,118.62
2018,7,6,16,45,704.5,94.0,5.85,19.1,454.0,144.57,83.88
2018,7,6,17,0,734.0,74.0,5.8,18.9,418.0,93.98,48.83
2018,7,6,17,15,703.5,70.5,5.65,18.7,369.0,53.36,41.16
2018,7,6,17,30,673.0,67.0,5.5,18.5,320.0,47.27,35.99
2018,7,6,17,45,635.0,62.0,5.4,18.35,272.5,41.15,30.69
2018,7,6,18,0,597.0,57.0,5.3,18.2,225.0,39.25,29.03
2018,7,6,18,15,536.5,51.0,5.15,18.0,179.5,36.38,26.4
2018,7,6,18,30,476.0,45.0,5.0,17.8,134.0,33.38,23.51
2018,7,6,18,45,384.0,37.5,4.8,17.65,95.5,28.88,19.11
2018,7,6,19,0,292.0,30.0,4.6,17.5,57.0,24.23,13.3
2018,7,6,19,15,175.5,19.0,4.55,17.4,32.5,15.79,0.0
2018,7,6,19,30,59.0,8.0,4.5,17.3,8.0,7.63,0.0
2018,7,6,19,45,29.5,4.0,4.4,17.2,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,4,45,37.5,4.5,4.35,15.05,4.5,0.0,0.0
2018,7,7,5,0,75.0,9.0,4.5,15.1,9.0,36.68,0.0
2018,7,7,5,15,135.0,15.0,4.6,15.3,24.0,88.98,0.0
2018,7,7,5,30,195.0,21.0,4.7,15.5,39.0,142.49,101.33
2018,7,7,5,45,189.0,31.5,4.75,15.65,57.5,154.83,122.75
2018,7,7,6,0,183.0,42.0,4.8,15.8,76.0,172.19,140.49
2018,7,7,6,15,91.5,56.0,4.85,16.05,73.0,120.18,97.57
2018,7,7,6,30,0.0,70.0,4.9,16.3,70.0,66.8,51.02
2018,7,7,6,45,3.5,92.5,4.9,16.55,94.0,92.25,72.55
2018,7,7,7,0,7.0,115.0,4.9,16.8,118.0,117.82,93.82
2018,7,7,7,15,19.0,144.5,4.9,16.95,153.5,157.75,126.99
2018,7,7,7,30,31.0,174.0,4.9,17.1,189.0,209.28,169.08
2018,7,7,7,45,52.0,202.5,4.95,17.3,230.5,258.11,208.59
2018,7,7,8,0,73.0,231.0,5.0,17.5,272.0,307.72,248.08
2018,7,7,8,15,77.5,252.0,5.0,17.7,299.0,334.48,268.33
2018,7,7,8,30,82.0,273.0,5.0,17.9,326.0,361.07,288.26
2018,7,7,8,45,86.0,294.5,5.05,18.05,353.5,387.53,307.98
2018,7,7,9,0,90.0,316.0,5.1,18.2,381.0,413.65,327.27
2018,7,7,9,15,136.0,339.5,5.15,18.3,443.5,496.16,390.96
2018,7,7,9,30,182.0,363.0,5.2,18.4,506.0,564.85,443.05
2018,7,7,9,45,225.0,376.5,5.2,18.55,561.0,619.51,483.77
2018,7,7,10,0,268.0,390.0,5.2,18.7,616.0,686.61,532.85
2018,7,7,10,15,245.5,408.0,5.25,18.8,620.5,679.15,525.38
2018,7,7,10,30,223.0,426.0,5.3,18.9,625.0,658.97,509.19
2018,7,7,10,45,247.0,424.5,5.3,18.95,649.5,685.86,528.9
2018,7,7,11,0,271.0,423.0,5.3,19.0,674.0,700.18,539.38
2018,7,7,11,15,317.5,393.0,5.3,19.1,692.0,706.16,544.92
2018,7,7,11,30,364.0,363.0,5.3,19.2,710.0,717.37,554.12
2018,7,7,11,45,447.0,346.0,5.3,19.25,775.5,765.59,590.75
2018,7,7,12,0,530.0,329.0,5.3,19.3,841.0,809.43,623.57
2018,7,7,12,15,496.5,355.5,5.4,19.3,835.0,785.73,605.21
2018,7,7,12,30,463.0,382.0,5.5,19.3,829.0,761.35,586.64
2018,7,7,12,45,469.5,375.5,5.6,19.3,825.5,740.6,572.04
2018,7,7,13,0,476.0,369.0,5.7,19.3,822.0,718.56,556.32
2018,7,7,13,15,596.5,292.0,5.85,19.25,851.0,718.04,559.66
2018,7,7,13,30,717.0,215.0,6.0,19.2,880.0,711.57,557.87
2018,7,7,13,45,749.5,193.0,6.1,19.15,874.0,683.96,537.47
2018,7,7,14,0,782.0,171.0,6.2,19.1,868.0,652.34,513.54
2018,7,7,14,15,762.0,175.0,6.35,19.0,836.0,607.62,478.4
2018,7,7,14,30,742.0,179.0,6.5,18.9,804.0,560.23,440.6
2018,7,7,14,45,816.5,133.5,6.6,18.75,795.5,526.53,413.03
2018,7,7,15,0,891.0,88.0,6.7,18.6,787.0,487.43,379.6
2018,7,7,15,15,858.0,96.5,6.7,18.6,741.5,436.53,335.45
2018,7,7,15,30,825.0,105.0,6.7,18.6,696.0,387.85,292.49
2018,7,7,15,45,784.0,111.5,6.8,18.3,645.0,331.51,243.76
2018,7,7,16,0,743.0,118.0,6.9,18.0,594.0,284.94,202.78
2018,7,7,16,15,777.5,97.5,6.9,17.8,561.5,236.46,158.09
2018,7,7,16,30,812.0,77.0,6.9,17.6,529.0,192.15,117.85
2018,7,7,16,45,793.0,73.0,6.9,17.4,480.5,137.4,74.88
2018,7,7,17,0,774.0,69.0,6.9,17.2,432.0,92.11,46.49
2018,7,7,17,15,744.5,66.0,6.8,17.0,382.0,49.88,38.39
2018,7,7,17,30,715.0,63.0,6.7,16.8,332.0,44.25,33.57
2018,7,7,17,45,674.0,59.0,6.65,16.6,282.5,42.86,32.43
2018,7,7,18,0,633.0,55.0,6.6,16.4,233.0,41.43,31.18
2018,7,7,18,15,573.5,50.0,6.45,16.2,186.5,35.66,25.97
2018,7,7,18,30,514.0,45.0,6.3,16.0,140.0,33.47,23.77
2018,7,7,18,45,419.5,37.5,6.1,15.85,100.0,28.96,19.31
2018,7,7,19,0,325.0,30.0,5.9,15.7,60.0,24.3,13.4
2018,7,7,19,15,196.5,19.5,5.8,15.6,34.5,16.35,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.5,9.0,8.58,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.45,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.4,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.15,15.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,34.5,4.5,4.25,14.35,4.5,0.0,0.0
2018,7,8,5,0,69.0,9.0,4.4,14.5,9.0,34.35,0.0
2018,7,8,5,15,198.5,19.5,4.5,14.7,34.5,119.07,0.0
2018,7,8,5,30,328.0,30.0,4.6,14.9,60.0,215.65,153.86
2018,7,8,5,45,421.0,37.0,4.7,15.1,99.5,286.62,229.68
2018,7,8,6,0,514.0,44.0,4.8,15.3,139.0,365.67,300.89
2018,7,8,6,15,492.5,58.0,4.85,15.5,171.5,392.3,326.67
2018,7,8,6,30,471.0,72.0,4.9,15.7,204.0,416.02,348.09
2018,7,8,6,45,568.5,72.0,4.9,15.9,263.0,501.72,419.45
2018,7,8,7,0,666.0,72.0,4.9,16.1,322.0,593.5,492.44
2018,7,8,7,15,693.0,76.5,4.9,16.3,370.0,639.89,526.75
2018,7,8,7,30,720.0,81.0,4.9,16.5,418.0,689.93,563.18
2018,7,8,7,45,648.5,113.0,4.9,16.65,442.0,695.16,564.81
2018,7,8,8,0,577.0,145.0,4.9,16.8,466.0,688.8,557.83
2018,7,8,8,15,553.0,169.0,4.85,17.0,498.5,702.31,565.46
2018,7,8,8,30,529.0,193.0,4.8,17.2,531.0,719.37,575.08
2018,7,8,8,45,506.5,219.0,4.8,17.35,561.5,736.72,585.09
2018,7,8,9,0,484.0,245.0,4.8,17.5,592.0,750.85,592.68
2018,7,8,9,15,630.0,194.5,4.8,17.65,672.0,846.17,663.87
2018,7,8,9,30,776.0,144.0,4.8,17.8,752.0,932.2,723.09
2018,7,8,9,45,842.0,117.5,4.75,17.95,804.0,963.51,742.45
2018,7,8,10,0,908.0,91.0,4.7,18.1,856.0,1002.12,767.08
2018,7,8,10,15,915.0,92.0,4.7,18.2,885.0,1009.9,770.81
2018,7,8,10,30,922.0,93.0,4.7,18.3,914.0,1014.59,772.76
2018,7,8,10,45,928.0,93.0,4.7,18.4,936.5,1014.09,771.29
2018,7,8,11,0,934.0,93.0,4.7,18.5,959.0,1010.44,767.82
2018,7,8,11,15,937.5,92.5,4.75,18.55,973.5,1000.7,760.9
2018,7,8,11,30,941.0,92.0,4.8,18.6,988.0,987.88,752.0
2018,7,8,11,45,944.0,92.5,4.8,18.7,997.0,972.55,740.91
2018,7,8,12,0,947.0,93.0,4.8,18.8,1006.0,954.25,727.87
2018,7,8,12,15,946.5,93.5,4.9,18.8,1006.0,929.98,711.75
2018,7,8,12,30,946.0,94.0,5.0,18.8,1006.0,903.1,693.76
2018,7,8,12,45,943.5,94.0,5.05,18.85,998.0,871.64,671.97
2018,7,8,13,0,941.0,94.0,5.1,18.9,990.0,837.95,648.52
2018,7,8,13,15,938.5,93.0,5.2,18.9,975.0,801.28,623.16
2018,7,8,13,30,936.0,92.0,5.3,18.9,960.0,762.68,596.15
2018,7,8,13,45,931.0,91.5,5.4,18.9,938.0,721.02,566.61
2018,7,8,14,0,926.0,91.0,5.5,18.9,916.0,677.93,533.43
2018,7,8,14,15,920.0,90.0,5.55,18.8,887.5,632.56,497.77
2018,7,8,14,30,914.0,89.0,5.6,18.7,859.0,586.22,460.48
2018,7,8,14,45,906.0,88.0,5.65,18.6,825.0,538.07,420.86
2018,7,8,15,0,898.0,87.0,5.7,18.5,791.0,489.54,379.88
2018,7,8,15,15,888.0,85.5,5.7,18.5,752.0,439.57,336.58
2018,7,8,15,30,878.0,84.0,5.7,18.5,713.0,389.81,292.5
2018,7,8,15,45,865.0,82.5,5.8,18.2,669.5,339.51,247.69
2018,7,8,16,0,852.0,81.0,5.9,17.9,626.0,290.11,203.17
2018,7,8,16,15,835.0,79.0,5.9,17.7,579.0,240.55,158.97
2018,7,8,16,30,818.0,77.0,5.9,17.5,532.0,192.64,117.88
2018,7,8,16,45,796.0,74.0,5.95,17.3,482.5,138.0,75.27
2018,7,8,17,0,774.0,71.0,6.0,17.1,433.0,93.11,47.5
2018,7,8,17,15,745.0,67.5,5.95,16.85,383.0,50.48,38.95
2018,7,8,17,30,716.0,64.0,5.9,16.6,333.0,45.07,34.33
2018,7,8,17,45,675.5,60.0,5.9,16.4,283.5,43.72,33.23
2018,7,8,18,0,635.0,56.0,5.9,16.2,234.0,42.34,32.01
2018,7,8,18,15,574.0,50.5,5.8,16.0,187.0,36.1,26.38
2018,7,8,18,30,513.0,45.0,5.7,15.8,140.0,33.5,23.82
2018,7,8,18,45,419.0,38.0,5.6,15.6,100.0,29.45,19.76
2018,7,8,19,0,325.0,31.0,5.5,15.4,60.0,25.33,14.15
2018,7,8,19,15,196.0,20.0,5.4,15.35,34.5,16.92,0.0
2018,7,8,19,30,67.0,9.0,5.3,15.3,9.0,8.58,0.0
2018,7,8,19,45,33.5,4.5,5.25,15.25,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.0,4.0,4.35,14.35,4.0,0.0,0.0
2018,7,9,5,0,66.0,8.0,4.5,14.5,8.0,32.2,0.0
2018,7,9,5,15,193.5,18.5,4.6,14.7,33.0,115.42,0.0
2018,7,9,5,30,321.0,29.0,4.7,14.9,58.0,211.05,148.72
2018,7,9,5,45,415.5,37.0,4.75,15.1,98.0,283.33,226.74
2018,7,9,6,0,510.0,45.0,4.8,15.3,138.0,364.17,299.43
2018,7,9,6,15,417.5,64.5,4.8,15.5,156.5,354.19,294.76
2018,7,9,6,30,325.0,84.0,4.8,15.7,175.0,331.55,277.23
2018,7,9,6,45,310.5,108.5,4.8,15.95,209.5,363.76,303.73
2018,7,9,7,0,296.0,133.0,4.8,16.2,244.0,380.41,316.66
2018,7,9,7,15,315.5,151.0,4.7,16.4,284.5,425.54,352.37
2018,7,9,7,30,335.0,169.0,4.6,16.6,325.0,471.11,387.45
2018,7,9,7,45,362.0,184.0,4.5,16.85,370.0,519.51,424.06
2018,7,9,8,0,389.0,199.0,4.4,17.1,415.0,582.97,471.01
2018,7,9,8,15,564.5,159.0,4.25,17.35,503.0,707.3,566.67
2018,7,9,8,30,740.0,119.0,4.1,17.6,591.0,828.15,652.09
2018,7,9,8,45,809.0,100.0,3.95,17.85,650.0,884.11,688.28
2018,7,9,9,0,878.0,81.0,3.8,18.1,709.0,932.39,718.68
2018,7,9,9,15,888.5,82.0,3.8,18.3,748.0,955.11,731.95
2018,7,9,9,30,899.0,83.0,3.8,18.5,787.0,975.22,743.62
2018,7,9,9,45,907.0,84.0,3.75,18.75,821.0,990.1,751.28
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,1002.06,757.04
2018,7,9,10,15,920.0,86.5,3.7,19.2,883.0,1008.55,759.7
2018,7,9,10,30,925.0,88.0,3.7,19.4,911.0,1011.91,760.42
2018,7,9,10,45,928.5,89.5,3.7,19.55,932.5,1010.62,758.31
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,1006.16,754.23
2018,7,9,11,15,934.5,91.5,3.85,19.8,968.5,996.55,748.0
2018,7,9,11,30,937.0,92.0,4.0,19.9,983.0,983.86,739.75
2018,7,9,11,45,938.5,92.5,4.1,20.0,991.0,967.23,728.57
2018,7,9,12,0,940.0,93.0,4.2,20.1,999.0,947.69,715.46
2018,7,9,12,15,940.0,93.5,4.4,20.1,999.5,924.03,700.31
2018,7,9,12,30,940.0,94.0,4.6,20.1,1000.0,897.76,683.82
2018,7,9,12,45,938.5,93.5,4.75,20.1,992.5,866.84,663.49
2018,7,9,13,0,937.0,93.0,4.9,20.1,985.0,833.66,641.35
2018,7,9,13,15,934.5,92.5,5.05,20.05,970.5,797.58,616.99
2018,7,9,13,30,932.0,92.0,5.2,20.0,956.0,759.56,590.92
2018,7,9,13,45,928.0,91.5,5.35,19.95,934.5,718.73,562.45
2018,7,9,14,0,924.0,91.0,5.5,19.9,913.0,676.39,530.22
2018,7,9,14,15,919.0,89.5,5.65,19.85,885.5,631.25,495.06
2018,7,9,14,30,914.0,88.0,5.8,19.8,858.0,585.06,458.14
2018,7,9,14,45,907.0,87.5,5.9,19.75,825.0,537.84,419.27
2018,7,9,15,0,900.0,87.0,6.0,19.7,792.0,490.11,378.98
2018,7,9,15,15,890.0,85.0,6.0,19.7,752.5,439.6,335.35
2018,7,9,15,30,880.0,83.0,6.0,19.7,713.0,389.3,290.95
2018,7,9,15,45,868.0,81.0,6.2,19.55,669.5,338.8,245.98
2018,7,9,16,0,856.0,79.0,6.4,19.4,626.0,289.09,201.22
2018,7,9,16,15,840.0,76.5,6.4,19.25,579.0,239.14,156.78
2018,7,9,16,30,824.0,74.0,6.4,19.1,532.0,190.75,115.42
2018,7,9,16,45,803.5,71.0,6.45,18.95,483.0,143.23,78.85
2018,7,9,17,0,783.0,68.0,6.5,18.8,434.0,90.76,45.14
2018,7,9,17,15,753.0,65.0,6.4,18.6,383.5,48.04,36.53
2018,7,9,17,30,723.0,62.0,6.3,18.4,333.0,43.54,32.72
2018,7,9,17,45,682.0,58.0,6.2,18.2,283.0,42.11,31.55
2018,7,9,18,0,641.0,54.0,6.1,18.0,233.0,40.64,30.27
2018,7,9,18,15,579.5,49.0,5.9,17.75,186.0,34.92,25.13
2018,7,9,18,30,518.0,44.0,5.7,17.5,139.0,32.68,22.91
2018,7,9,18,45,423.5,36.0,5.5,17.25,98.5,27.67,18.07
2018,7,9,19,0,329.0,28.0,5.3,17.0,58.0,22.45,11.7
2018,7,9,19,15,199.0,18.0,5.2,16.9,33.0,14.92,0.0
2018,7,9,19,30,69.0,8.0,5.1,16.8,8.0,7.63,0.0
2018,7,9,19,45,34.5,4.0,5.0,16.7,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,4,45,39.5,4.0,4.1,14.4,4.0,0.0,0.0
2018,7,10,5,0,79.0,8.0,4.3,14.5,8.0,36.95,0.0
2018,7,10,5,15,219.5,18.0,4.45,14.65,33.5,108.43,0.0
2018,7,10,5,30,360.0,28.0,4.6,14.8,59.0,227.7,158.45
2018,7,10,5,45,454.0,35.0,4.7,15.0,100.0,300.07,239.83
2018,7,10,6,0,548.0,42.0,4.8,15.2,141.0,380.86,312.95
2018,7,10,6,15,607.5,46.0,4.8,15.5,188.0,441.28,367.05
2018,7,10,6,30,667.0,50.0,4.8,15.8,235.0,510.11,425.63
2018,7,10,6,45,707.0,54.0,4.8,16.1,285.5,569.19,473.59
2018,7,10,7,0,747.0,58.0,4.8,16.4,336.0,629.97,519.96
2018,7,10,7,15,776.5,61.0,4.8,16.7,387.5,682.79,558.69
2018,7,10,7,30,806.0,64.0,4.8,17.0,439.0,729.18,591.5
2018,7,10,7,45,827.0,66.5,4.75,17.3,489.0,774.31,622.36
2018,7,10,8,0,848.0,69.0,4.7,17.6,539.0,818.54,651.88
2018,7,10,8,15,864.0,71.0,4.7,17.8,586.5,856.56,676.89
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,892.87,700.4
2018,7,10,8,45,891.5,75.5,4.65,18.25,678.0,923.65,719.22
2018,7,10,9,0,903.0,78.0,4.6,18.5,722.0,952.06,736.21
2018,7,10,9,15,911.0,80.5,4.65,18.7,761.5,974.56,749.95
2018,7,10,9,30,919.0,83.0,4.7,18.9,801.0,994.26,761.82
2018,7,10,9,45,923.0,86.0,4.7,19.05,834.5,1007.65,769.12
2018,7,10,10,0,927.0,89.0,4.7,19.2,868.0,1017.93,774.42
2018,7,10,10,15,933.0,90.0,4.85,19.35,896.5,1024.85,778.87
2018,7,10,10,30,939.0,91.0,5.0,19.5,925.0,1028.6,781.28
2018,7,10,10,45,943.0,91.5,5.1,19.6,947.0,1026.66,779.63
2018,7,10,11,0,947.0,92.0,5.2,19.7,969.0,1021.51,775.93
2018,7,10,11,15,950.0,92.5,5.4,19.75,984.0,1012.21,770.38
2018,7,10,11,30,953.0,93.0,5.6,19.8,999.0,999.76,762.66
2018,7,10,11,45,954.5,93.5,5.75,19.8,1007.0,982.83,751.62
2018,7,10,12,0,956.0,94.0,5.9,19.8,1015.0,962.95,738.51
2018,7,10,12,15,955.0,94.5,6.05,19.75,1014.5,938.01,721.92
2018,7,10,12,30,954.0,95.0,6.2,19.7,1014.0,910.47,703.4
2018,7,10,12,45,951.5,94.5,6.35,19.65,1005.5,878.28,681.41
2018,7,10,13,0,949.0,94.0,6.5,19.6,997.0,843.87,657.63
2018,7,10,13,15,946.5,94.0,6.6,19.45,982.5,807.79,632.49
2018,7,10,13,30,944.0,94.0,6.7,19.3,968.0,769.74,605.68
2018,7,10,13,45,940.5,92.5,6.85,19.2,946.5,727.87,575.78
2018,7,10,14,0,937.0,91.0,7.0,19.1,925.0,684.43,542.08
2018,7,10,14,15,931.5,90.0,7.0,18.9,896.5,638.84,505.78
2018,7,10,14,30,926.0,89.0,7.0,18.7,868.0,592.2,467.83
2018,7,10,14,45,918.0,87.5,7.05,18.55,833.5,543.03,426.98
2018,7,10,15,0,910.0,86.0,7.1,18.4,799.0,493.45,384.78
2018,7,10,15,15,900.0,84.5,7.1,18.4,759.5,442.85,340.5
2018,7,10,15,30,890.0,83.0,7.1,18.4,720.0,392.44,295.46
2018,7,10,15,45,876.0,82.0,7.1,18.0,676.0,341.58,249.85
2018,7,10,16,0,862.0,81.0,7.1,17.6,632.0,291.7,204.67
2018,7,10,16,15,845.5,78.5,7.1,17.4,584.5,241.28,159.5
2018,7,10,16,30,829.0,76.0,7.1,17.2,537.0,192.48,117.53
2018,7,10,16,45,807.5,73.0,7.05,16.95,487.0,137.27,74.46
2018,7,10,17,0,786.0,70.0,7.0,16.7,437.0,91.78,46.53
2018,7,10,17,15,758.0,66.5,6.95,16.5,386.5,48.52,37.28
2018,7,10,17,30,730.0,63.0,6.9,16.3,336.0,44.38,33.76
2018,7,10,17,45,691.0,58.5,6.8,16.1,286.0,42.58,32.25
2018,7,10,18,0,652.0,54.0,6.7,15.9,236.0,40.7,30.59
2018,7,10,18,15,592.0,49.0,6.55,15.75,188.5,34.98,25.4
2018,7,10,18,30,532.0,44.0,6.4,15.6,141.0,32.74,23.15
2018,7,10,18,45,436.5,37.0,6.2,15.45,100.5,28.64,19.04
2018,7,10,19,0,341.0,30.0,6.0,15.3,60.0,24.46,13.25
2018,7,10,19,15,206.0,19.5,5.9,15.25,34.5,16.51,0.0
2018,7,10,19,30,71.0,9.0,5.8,15.2,9.0,8.58,0.0
2018,7,10,19,45,35.5,4.5,5.65,15.2,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,72.0,8.0,2.9,14.7,8.0,7.63,0.0
2018,7,11,5,15,208.5,18.0,2.9,14.9,33.0,103.58,0.0
2018,7,11,5,30,345.0,28.0,2.9,15.1,58.0,219.49,149.54
2018,7,11,5,45,443.5,34.5,2.85,15.3,98.0,293.59,232.87
2018,7,11,6,0,542.0,41.0,2.8,15.5,138.0,375.6,305.94
2018,7,11,6,15,373.0,39.0,2.7,15.75,115.5,293.45,243.27
2018,7,11,6,30,204.0,37.0,2.6,16.0,93.0,188.27,156.96
2018,7,11,6,45,102.0,59.5,2.45,16.2,87.5,144.42,118.88
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,77.35,59.76
2018,7,11,7,15,0.0,104.0,2.25,16.6,104.0,99.42,78.01
2018,7,11,7,30,0.0,126.0,2.2,16.8,126.0,121.44,95.85
2018,7,11,7,45,0.5,139.0,2.1,17.05,139.5,134.32,105.94
2018,7,11,8,0,1.0,152.0,2.0,17.3,153.0,147.22,115.94
2018,7,11,8,15,3.5,170.5,2.05,17.45,173.0,167.58,132.0
2018,7,11,8,30,6.0,189.0,2.1,17.6,193.0,187.99,147.9
2018,7,11,8,45,9.0,206.0,2.1,17.8,212.5,207.34,162.79
2018,7,11,9,0,12.0,223.0,2.1,18.0,232.0,226.71,177.55
2018,7,11,9,15,17.0,251.0,2.15,18.2,264.0,259.2,202.48
2018,7,11,9,30,22.0,279.0,2.2,18.4,296.0,291.62,227.0
2018,7,11,9,45,51.5,326.0,2.3,18.55,368.5,381.0,295.43
