Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,5,15,50.0,9.5,3.6,14.3,11.5,9.05,0.0
2018,7,31,5,30,100.0,19.0,3.6,14.5,23.0,61.25,0.0
2018,7,31,5,45,191.5,33.5,3.6,14.7,55.0,161.1,113.01
2018,7,31,6,0,283.0,48.0,3.6,14.9,87.0,233.1,186.48
2018,7,31,6,15,202.5,41.5,3.5,15.05,75.5,185.61,152.05
2018,7,31,6,30,122.0,35.0,3.4,15.2,64.0,131.71,108.22
2018,7,31,6,45,155.5,54.5,3.35,15.4,100.5,172.38,143.83
2018,7,31,7,0,189.0,74.0,3.3,15.6,137.0,225.19,188.61
2018,7,31,7,15,189.0,82.0,3.25,15.7,154.0,240.49,201.12
2018,7,31,7,30,189.0,90.0,3.2,15.8,171.0,255.37,212.97
2018,7,31,7,45,94.5,98.5,3.1,15.95,139.0,183.73,150.92
2018,7,31,8,0,0.0,107.0,3.0,16.1,107.0,100.9,78.72
2018,7,31,8,15,0.0,114.0,2.95,16.25,114.0,107.52,83.96
2018,7,31,8,30,0.0,121.0,2.9,16.4,121.0,114.16,89.07
2018,7,31,8,45,0.0,136.0,2.85,16.55,136.0,128.73,100.61
2018,7,31,9,0,0.0,151.0,2.8,16.7,151.0,143.27,112.01
2018,7,31,9,15,2.0,165.5,2.8,16.8,167.0,159.16,124.54
2018,7,31,9,30,4.0,180.0,2.8,16.9,183.0,175.05,136.97
2018,7,31,9,45,6.5,200.5,2.75,17.05,205.5,197.31,154.35
2018,7,31,10,0,9.0,221.0,2.7,17.2,228.0,219.49,171.49
2018,7,31,10,15,10.0,231.5,2.8,17.3,240.0,230.26,179.61
2018,7,31,10,30,11.0,242.0,2.9,17.4,252.0,240.93,187.68
2018,7,31,10,45,10.5,236.0,2.95,17.5,245.5,234.02,181.99
2018,7,31,11,0,10.0,230.0,3.0,17.6,239.0,227.19,176.44
2018,7,31,11,15,11.5,247.0,3.1,17.65,257.5,244.34,189.71
2018,7,31,11,30,13.0,264.0,3.2,17.7,276.0,261.26,202.7
2018,7,31,11,45,15.5,291.0,3.3,17.75,305.5,288.31,223.49
2018,7,31,12,0,18.0,318.0,3.4,17.8,335.0,314.9,243.78
2018,7,31,12,15,18.5,318.0,3.5,17.8,335.5,313.88,242.96
2018,7,31,12,30,19.0,318.0,3.6,17.8,336.0,312.76,242.17
2018,7,31,12,45,18.0,309.5,3.75,17.75,326.5,302.48,234.43
2018,7,31,13,0,17.0,301.0,3.9,17.7,317.0,292.3,226.79
2018,7,31,13,15,16.5,297.5,4.0,17.65,312.5,287.16,223.01
2018,7,31,13,30,16.0,294.0,4.1,17.6,308.0,282.03,219.25
2018,7,31,13,45,153.0,263.0,4.25,17.55,396.0,335.41,264.1
2018,7,31,14,0,290.0,232.0,4.4,17.5,484.0,381.19,301.56
2018,7,31,14,15,561.5,180.0,4.45,17.45,647.0,474.9,375.32
2018,7,31,14,30,833.0,128.0,4.5,17.4,810.0,552.5,432.77
2018,7,31,14,45,828.0,123.0,4.6,17.3,776.5,500.81,390.15
2018,7,31,15,0,823.0,118.0,4.7,17.2,743.0,452.14,349.1
2018,7,31,15,15,810.5,115.5,4.7,17.2,703.5,402.36,305.86
2018,7,31,15,30,798.0,113.0,4.7,17.2,664.0,353.2,262.28
2018,7,31,15,45,785.5,108.5,4.75,16.95,620.5,303.23,217.81
2018,7,31,16,0,773.0,104.0,4.8,16.7,577.0,254.29,174.13
2018,7,31,16,15,753.5,100.0,4.8,16.5,530.0,205.72,132.1
2018,7,31,16,30,734.0,96.0,4.8,16.3,483.0,159.25,94.77
2018,7,31,16,45,706.0,92.0,4.8,16.1,433.0,108.92,60.26
2018,7,31,17,0,678.0,88.0,4.8,15.9,383.0,67.03,42.51
2018,7,31,17,15,641.5,82.5,4.75,15.7,333.0,53.51,41.91
2018,7,31,17,30,605.0,77.0,4.7,15.5,283.0,51.96,40.67
2018,7,31,17,45,555.0,70.0,4.65,15.3,234.5,49.04,38.12
2018,7,31,18,0,505.0,63.0,4.6,15.1,186.0,45.94,35.27
2018,7,31,18,15,432.0,54.0,4.55,14.95,141.5,40.85,30.47
2018,7,31,18,30,359.0,45.0,4.5,14.8,97.0,35.51,25.21
2018,7,31,18,45,251.0,33.0,4.45,14.7,62.5,25.82,15.17
2018,7,31,19,0,143.0,21.0,4.4,14.6,28.0,16.75,0.0
2018,7,31,19,15,71.5,10.5,4.4,14.55,14.0,10.01,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,5,15,69.5,9.0,3.6,14.4,12.0,8.58,0.0
2018,8,1,5,30,139.0,18.0,3.6,14.6,24.0,76.9,0.0
2018,8,1,5,45,249.5,29.5,3.6,14.75,57.0,182.3,125.9
2018,8,1,6,0,360.0,41.0,3.6,14.9,90.0,265.14,212.09
2018,8,1,6,15,341.5,43.0,3.5,15.1,105.0,273.02,224.53
2018,8,1,6,30,323.0,45.0,3.4,15.3,120.0,277.49,231.47
2018,8,1,6,45,161.5,55.0,3.3,15.5,92.5,176.86,147.31
2018,8,1,7,0,0.0,65.0,3.2,15.7,65.0,60.46,45.76
2018,8,1,7,15,0.0,75.5,3.1,15.85,75.5,70.53,54.22
2018,8,1,7,30,0.0,86.0,3.0,16.0,86.0,80.66,62.52
2018,8,1,7,45,0.0,92.5,2.9,16.2,92.5,86.77,67.34
2018,8,1,8,0,0.0,99.0,2.8,16.4,99.0,92.91,72.13
2018,8,1,8,15,0.0,112.0,2.8,16.55,112.0,105.54,82.25
2018,8,1,8,30,0.0,125.0,2.8,16.7,125.0,118.15,92.24
2018,8,1,8,45,1.0,143.0,2.85,16.9,143.5,136.62,106.93
2018,8,1,9,0,2.0,161.0,2.9,17.1,162.0,155.09,121.47
2018,8,1,9,15,4.0,178.5,3.0,17.2,181.5,173.97,136.32
2018,8,1,9,30,6.0,196.0,3.1,17.3,201.0,192.83,151.05
2018,8,1,9,45,8.5,217.5,3.25,17.45,224.5,216.09,169.15
2018,8,1,10,0,11.0,239.0,3.4,17.6,248.0,239.24,187.03
2018,8,1,10,15,15.0,268.0,3.5,17.65,280.5,271.13,211.68
2018,8,1,10,30,19.0,297.0,3.6,17.7,313.0,302.76,235.92
2018,8,1,10,45,18.5,298.0,3.75,17.8,314.0,302.18,235.09
2018,8,1,11,0,18.0,299.0,3.9,17.9,315.0,301.6,234.38
2018,8,1,11,15,18.0,304.0,4.0,17.9,320.5,305.33,237.1
2018,8,1,11,30,18.0,309.0,4.1,17.9,326.0,308.95,239.76
2018,8,1,11,45,19.0,318.0,4.2,17.95,336.0,317.17,245.99
2018,8,1,12,0,20.0,327.0,4.3,18.0,346.0,325.15,252.06
2018,8,1,12,15,20.0,329.0,4.4,18.0,348.0,325.45,252.3
2018,8,1,12,30,20.0,331.0,4.5,18.0,350.0,325.65,252.52
2018,8,1,12,45,20.0,325.5,4.55,18.05,344.5,318.81,247.3
2018,8,1,13,0,20.0,320.0,4.6,18.1,339.0,311.98,242.11
2018,8,1,13,15,21.5,324.0,4.6,18.05,344.0,314.87,244.52
2018,8,1,13,30,23.0,328.0,4.6,18.0,349.0,317.48,246.71
2018,8,1,13,45,172.5,291.5,4.65,18.0,441.5,372.61,292.78
2018,8,1,14,0,322.0,255.0,4.7,18.0,534.0,419.85,331.09
2018,8,1,14,15,611.0,174.5,4.7,17.9,682.0,497.51,392.51
2018,8,1,14,30,900.0,94.0,4.7,17.8,830.0,557.84,436.97
2018,8,1,14,45,892.5,92.5,4.75,17.7,795.5,509.09,396.08
2018,8,1,15,0,885.0,91.0,4.8,17.6,761.0,459.9,354.15
2018,8,1,15,15,873.5,89.0,4.8,17.6,720.5,408.52,309.28
2018,8,1,15,30,862.0,87.0,4.8,17.6,680.0,357.51,263.8
2018,8,1,15,45,847.5,85.0,4.85,17.3,635.5,306.23,217.93
2018,8,1,16,0,833.0,83.0,4.9,17.0,591.0,256.01,172.96
2018,8,1,16,15,813.0,80.5,4.9,16.8,542.5,205.7,129.35
2018,8,1,16,30,793.0,78.0,4.9,16.6,494.0,150.17,84.76
2018,8,1,16,45,767.0,75.0,4.95,16.45,443.5,103.22,53.86
2018,8,1,17,0,741.0,72.0,5.0,16.3,393.0,59.34,36.74
2018,8,1,17,15,703.0,68.5,5.0,16.05,341.5,48.13,37.11
2018,8,1,17,30,665.0,65.0,5.0,15.8,290.0,47.42,36.59
2018,8,1,17,45,610.0,60.5,5.05,15.5,239.5,41.68,31.54
2018,8,1,18,0,555.0,56.0,5.1,15.2,189.0,40.25,30.19
2018,8,1,18,15,474.0,49.0,5.05,15.05,143.5,36.61,26.7
2018,8,1,18,30,393.0,42.0,5.0,14.9,98.0,32.88,22.87
2018,8,1,18,45,268.5,30.5,5.0,14.7,62.0,24.62,13.94
2018,8,1,19,0,144.0,19.0,5.0,14.5,26.0,15.13,0.0
2018,8,1,19,15,72.0,9.5,5.0,14.45,13.0,9.05,0.0
2018,8,1,19,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,2,5,15,69.0,9.0,4.2,13.9,11.5,0.0,0.0
2018,8,2,5,30,138.0,18.0,4.3,14.1,23.0,76.25,0.0
2018,8,2,5,45,254.5,29.5,4.4,14.25,56.5,183.08,123.84
2018,8,2,6,0,371.0,41.0,4.5,14.4,90.0,270.29,216.62
2018,8,2,6,15,352.0,37.5,4.5,14.55,100.5,271.0,223.91
2018,8,2,6,30,333.0,34.0,4.5,14.7,111.0,266.77,224.1
2018,8,2,6,45,166.5,39.0,4.45,14.9,77.5,169.48,141.96
2018,8,2,7,0,0.0,44.0,4.4,15.1,44.0,40.87,29.25
2018,8,2,7,15,0.0,54.5,4.4,15.25,54.5,50.66,37.54
2018,8,2,7,30,0.0,65.0,4.4,15.4,65.0,60.46,45.69
2018,8,2,7,45,0.0,74.0,4.45,15.6,74.0,68.88,52.56
2018,8,2,8,0,0.0,83.0,4.5,15.8,83.0,77.3,59.37
2018,8,2,8,15,0.0,93.0,4.55,15.95,93.0,86.8,67.01
2018,8,2,8,30,0.0,103.0,4.6,16.1,103.0,96.46,74.73
2018,8,2,8,45,0.0,115.5,4.65,16.25,115.5,108.55,84.39
2018,8,2,9,0,0.0,128.0,4.7,16.4,128.0,120.63,93.97
2018,8,2,9,15,1.5,148.5,4.7,16.55,149.5,141.94,111.04
2018,8,2,9,30,3.0,169.0,4.7,16.7,171.0,163.26,127.97
2018,8,2,9,45,7.5,203.5,4.75,16.8,209.5,201.25,158.25
2018,8,2,10,0,12.0,238.0,4.8,16.9,248.0,239.22,188.15
2018,8,2,10,15,16.0,269.5,4.8,16.95,283.0,273.58,214.91
2018,8,2,10,30,20.0,301.0,4.8,17.0,318.0,307.68,241.22
2018,8,2,10,45,23.5,320.5,4.85,17.1,341.0,338.92,265.1
2018,8,2,11,0,27.0,340.0,4.9,17.2,364.0,359.53,280.67
2018,8,2,11,15,34.0,365.0,4.9,17.25,396.0,388.35,302.6
2018,8,2,11,30,41.0,390.0,4.9,17.3,428.0,416.27,323.7
2018,8,2,11,45,50.0,407.0,4.9,17.3,453.5,437.21,339.59
2018,8,2,12,0,59.0,424.0,4.9,17.3,479.0,457.14,354.67
2018,8,2,12,15,77.5,437.0,4.95,17.35,509.5,480.38,372.59
2018,8,2,12,30,96.0,450.0,5.0,17.4,540.0,502.01,389.18
2018,8,2,12,45,170.0,442.0,5.0,17.4,600.0,548.33,425.88
2018,8,2,13,0,244.0,434.0,5.0,17.4,660.0,586.66,455.99
2018,8,2,13,15,413.5,362.0,5.0,17.4,738.0,632.41,493.86
2018,8,2,13,30,583.0,290.0,5.0,17.4,816.0,665.32,521.06
2018,8,2,13,45,724.5,209.5,5.0,17.4,847.0,660.99,519.55
2018,8,2,14,0,866.0,129.0,5.0,17.4,878.0,648.5,510.93
2018,8,2,14,15,892.0,111.0,5.0,17.35,860.0,608.41,478.9
2018,8,2,14,30,918.0,93.0,5.0,17.3,842.0,564.55,443.06
2018,8,2,14,45,910.5,91.5,4.95,17.25,807.0,514.9,401.34
2018,8,2,15,0,903.0,90.0,4.9,17.2,772.0,464.77,358.2
2018,8,2,15,15,891.5,88.5,4.9,17.2,731.5,412.87,312.7
2018,8,2,15,30,880.0,87.0,4.9,17.2,691.0,361.3,266.56
2018,8,2,15,45,864.0,85.5,4.9,17.0,645.0,309.03,219.63
2018,8,2,16,0,848.0,84.0,4.9,16.8,599.0,257.96,173.84
2018,8,2,16,15,827.0,81.5,4.95,16.65,549.5,206.65,129.49
2018,8,2,16,30,806.0,79.0,5.0,16.5,500.0,150.25,84.47
2018,8,2,16,45,778.0,76.5,5.05,16.35,448.5,102.89,53.88
2018,8,2,17,0,750.0,74.0,5.1,16.2,397.0,58.82,37.82
2018,8,2,17,15,711.0,71.0,5.2,15.95,345.0,50.3,39.05
2018,8,2,17,30,672.0,68.0,5.3,15.7,293.0,45.49,34.9
2018,8,2,17,45,612.5,63.5,5.35,15.5,241.5,44.2,33.78
2018,8,2,18,0,553.0,59.0,5.4,15.3,190.0,42.93,32.54
2018,8,2,18,15,467.0,51.5,5.3,15.1,143.5,38.99,28.75
2018,8,2,18,30,381.0,44.0,5.2,14.9,97.0,34.96,24.61
2018,8,2,18,45,254.0,31.5,5.1,14.75,61.0,25.78,14.53
2018,8,2,19,0,127.0,19.0,5.0,14.6,25.0,18.11,0.0
2018,8,2,19,15,63.5,9.5,4.85,14.55,12.5,9.05,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,3,5,15,21.5,6.0,3.9,14.0,7.0,0.0,0.0
2018,8,3,5,30,43.0,12.0,4.0,14.2,14.0,29.78,0.0
2018,8,3,5,45,93.0,29.5,4.1,14.45,40.0,95.97,60.73
2018,8,3,6,0,143.0,47.0,4.2,14.7,66.0,147.99,116.49
2018,8,3,6,15,147.0,54.5,4.05,14.85,81.5,160.94,130.88
2018,8,3,6,30,151.0,62.0,3.9,15.0,97.0,175.84,145.37
2018,8,3,6,45,75.5,65.0,3.8,15.2,82.5,123.75,101.2
2018,8,3,7,0,0.0,68.0,3.7,15.4,68.0,63.56,48.48
2018,8,3,7,15,0.0,81.5,3.5,15.55,81.5,76.77,59.56
2018,8,3,7,30,0.0,95.0,3.3,15.7,95.0,89.95,70.39
2018,8,3,7,45,0.0,109.0,3.15,15.85,109.0,103.6,81.47
2018,8,3,8,0,0.0,123.0,3.0,16.0,123.0,117.22,92.37
2018,8,3,8,15,0.5,140.0,2.9,16.2,140.5,134.3,106.0
2018,8,3,8,30,1.0,157.0,2.8,16.4,158.0,151.35,119.43
2018,8,3,8,45,3.5,177.0,2.75,16.6,179.5,173.23,136.71
2018,8,3,9,0,6.0,197.0,2.7,16.8,201.0,195.12,153.79
2018,8,3,9,15,9.0,217.0,2.7,17.05,223.5,217.46,171.05
2018,8,3,9,30,12.0,237.0,2.7,17.3,246.0,239.73,188.09
2018,8,3,9,45,16.0,262.0,2.7,17.55,274.5,267.92,209.61
2018,8,3,10,0,20.0,287.0,2.7,17.8,303.0,295.94,230.74
2018,8,3,10,15,24.5,310.0,2.7,18.0,330.5,333.62,259.07
2018,8,3,10,30,29.0,333.0,2.7,18.2,358.0,359.49,278.12
2018,8,3,10,45,28.5,339.0,2.7,18.4,364.0,362.58,279.77
2018,8,3,11,0,28.0,345.0,2.7,18.6,370.0,365.5,281.43
2018,8,3,11,15,38.5,370.0,2.75,18.75,405.0,397.54,305.42
2018,8,3,11,30,49.0,395.0,2.8,18.9,440.0,428.56,328.33
2018,8,3,11,45,70.0,421.0,2.85,19.05,486.0,468.94,358.33
2018,8,3,12,0,91.0,447.0,2.9,19.2,532.0,507.5,386.62
2018,8,3,12,15,96.5,451.0,3.1,19.25,541.5,509.85,388.52
2018,8,3,12,30,102.0,455.0,3.3,19.3,551.0,511.47,390.08
2018,8,3,12,45,113.5,452.5,3.45,19.35,558.5,512.03,390.99
2018,8,3,13,0,125.0,450.0,3.6,19.4,566.0,509.51,389.63
2018,8,3,13,15,141.5,445.5,3.8,19.35,574.5,507.89,389.26
2018,8,3,13,30,158.0,441.0,4.0,19.3,583.0,504.84,387.73
2018,8,3,13,45,266.5,389.5,4.15,19.25,622.5,517.18,399.45
2018,8,3,14,0,375.0,338.0,4.3,19.2,662.0,520.56,403.69
2018,8,3,14,15,563.5,257.5,4.45,19.1,725.5,537.94,418.43
2018,8,3,14,30,752.0,177.0,4.6,19.0,789.0,539.38,419.24
2018,8,3,14,45,743.0,172.0,4.7,18.9,754.5,492.05,380.64
2018,8,3,15,0,734.0,167.0,4.8,18.8,720.0,444.81,341.28
2018,8,3,15,15,719.0,163.0,4.8,18.8,680.0,396.4,299.87
2018,8,3,15,30,704.0,159.0,4.8,18.8,640.0,349.03,258.61
2018,8,3,15,45,693.5,150.5,4.95,18.55,598.0,300.53,216.3
2018,8,3,16,0,683.0,142.0,5.1,18.3,556.0,253.01,174.77
2018,8,3,16,15,668.5,133.5,5.1,18.1,510.5,205.94,134.79
2018,8,3,16,30,654.0,125.0,5.1,17.9,465.0,160.56,99.1
2018,8,3,16,45,634.0,116.0,5.15,17.75,417.5,116.26,70.14
2018,8,3,17,0,614.0,107.0,5.2,17.6,370.0,74.48,59.79
2018,8,3,17,15,576.5,99.0,5.2,17.35,320.0,66.65,53.18
2018,8,3,17,30,539.0,91.0,5.2,17.1,270.0,63.72,50.76
2018,8,3,17,45,489.5,81.0,5.2,16.85,222.0,58.78,46.45
2018,8,3,18,0,440.0,71.0,5.2,16.6,174.0,52.43,40.72
2018,8,3,18,15,363.5,59.0,5.1,16.45,130.0,44.52,33.39
2018,8,3,18,30,287.0,47.0,5.0,16.3,86.0,36.25,25.5
2018,8,3,18,45,190.5,32.0,4.9,16.1,53.5,25.13,13.52
2018,8,3,19,0,94.0,17.0,4.8,15.9,21.0,16.2,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.85,10.5,8.1,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.9,14.5,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,3.0,14.7,14.0,31.84,0.0
2018,8,4,5,45,109.5,29.5,3.1,14.9,41.5,103.55,63.42
2018,8,4,6,0,171.0,47.0,3.2,15.1,69.0,162.87,128.06
2018,8,4,6,15,174.5,58.5,3.15,15.25,89.5,182.64,148.49
2018,8,4,6,30,178.0,70.0,3.1,15.4,110.0,203.56,168.14
2018,8,4,6,45,93.5,87.5,3.05,15.55,109.0,164.7,135.35
2018,8,4,7,0,9.0,105.0,3.0,15.7,108.0,110.71,88.28
2018,8,4,7,15,10.5,123.5,2.95,15.95,127.5,130.34,104.54
2018,8,4,7,30,12.0,142.0,2.9,16.2,147.0,149.95,120.39
2018,8,4,7,45,12.0,157.5,2.9,16.4,163.0,165.02,132.25
2018,8,4,8,0,12.0,173.0,2.9,16.6,179.0,180.07,143.92
2018,8,4,8,15,14.0,190.0,3.0,16.9,198.0,198.42,158.17
2018,8,4,8,30,16.0,207.0,3.1,17.2,217.0,216.8,172.28
2018,8,4,8,45,22.5,231.0,3.15,17.5,246.0,246.64,195.49
2018,8,4,9,0,29.0,255.0,3.2,17.8,275.0,289.41,228.47
2018,8,4,9,15,35.0,278.5,3.3,18.05,304.0,318.8,250.66
2018,8,4,9,30,41.0,302.0,3.4,18.3,333.0,347.93,272.46
2018,8,4,9,45,48.0,324.5,3.45,18.55,362.0,376.58,293.68
2018,8,4,10,0,55.0,347.0,3.5,18.8,391.0,404.81,314.4
2018,8,4,10,15,67.5,371.0,3.65,18.95,427.5,439.44,340.21
2018,8,4,10,30,80.0,395.0,3.8,19.1,464.0,473.37,365.27
2018,8,4,10,45,81.0,406.5,3.9,19.25,478.0,482.44,371.32
2018,8,4,11,0,82.0,418.0,4.0,19.4,492.0,491.0,377.13
2018,8,4,11,15,89.0,430.0,4.15,19.4,511.5,505.15,387.62
2018,8,4,11,30,96.0,442.0,4.3,19.4,531.0,518.5,397.56
2018,8,4,11,45,94.5,445.5,4.45,19.4,533.5,514.94,394.94
2018,8,4,12,0,93.0,449.0,4.6,19.4,536.0,511.03,392.14
2018,8,4,12,15,102.5,451.5,4.75,19.35,547.5,515.29,395.87
2018,8,4,12,30,112.0,454.0,4.9,19.3,559.0,520.79,400.47
2018,8,4,12,45,198.0,440.0,5.05,19.25,623.5,568.3,438.49
2018,8,4,13,0,284.0,426.0,5.2,19.2,688.0,609.35,471.06
2018,8,4,13,15,523.0,308.5,5.3,19.1,782.0,664.44,517.74
2018,8,4,13,30,762.0,191.0,5.4,19.0,876.0,702.03,550.04
2018,8,4,13,45,842.0,146.5,5.55,18.95,886.0,681.69,535.56
2018,8,4,14,0,922.0,102.0,5.7,18.9,896.0,656.26,516.5
2018,8,4,14,15,915.5,101.0,5.75,18.8,867.0,609.46,479.03
2018,8,4,14,30,909.0,100.0,5.8,18.7,838.0,561.71,439.94
2018,8,4,14,45,899.5,98.5,5.85,18.6,802.0,511.35,397.81
2018,8,4,15,0,890.0,97.0,5.9,18.5,766.0,460.73,354.39
2018,8,4,15,15,878.5,95.0,5.9,18.5,725.0,408.89,308.81
2018,8,4,15,30,867.0,93.0,5.9,18.5,684.0,357.42,262.69
2018,8,4,15,45,849.0,92.0,5.9,18.3,638.0,305.53,216.18
2018,8,4,16,0,831.0,91.0,5.9,18.1,592.0,248.22,165.65
2018,8,4,16,15,806.0,89.5,5.9,17.95,542.0,197.67,122.41
2018,8,4,16,30,781.0,88.0,5.9,17.8,492.0,149.78,85.17
2018,8,4,16,45,745.5,86.0,5.85,17.6,439.0,103.73,56.87
2018,8,4,17,0,710.0,84.0,5.8,17.4,386.0,56.07,43.75
2018,8,4,17,15,668.5,79.5,5.7,17.15,334.0,51.95,40.31
2018,8,4,17,30,627.0,75.0,5.6,16.9,282.0,51.07,39.66
2018,8,4,17,45,567.0,69.0,5.5,16.65,231.0,48.89,37.75
2018,8,4,18,0,507.0,63.0,5.4,16.4,180.0,46.65,35.64
2018,8,4,18,15,428.5,53.0,5.25,16.15,135.0,40.66,30.03
2018,8,4,18,30,350.0,43.0,5.1,15.9,90.0,34.36,23.86
2018,8,4,18,45,240.0,30.5,4.95,15.65,56.5,24.0,12.21
2018,8,4,19,0,130.0,18.0,4.8,15.4,23.0,17.16,0.0
2018,8,4,19,15,65.0,9.0,4.7,15.35,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,5,15,56.5,8.5,3.95,14.35,10.0,0.0,0.0
2018,8,5,5,30,113.0,17.0,4.1,14.6,20.0,64.05,0.0
2018,8,5,5,45,229.5,29.5,4.2,14.85,52.5,168.72,101.77
2018,8,5,6,0,346.0,42.0,4.3,15.1,85.0,256.17,203.05
2018,8,5,6,15,335.0,37.0,4.25,15.25,95.0,259.54,213.05
2018,8,5,6,30,324.0,32.0,4.2,15.4,105.0,257.06,214.92
2018,8,5,6,45,162.0,38.5,4.1,15.6,75.0,165.44,137.93
2018,8,5,7,0,0.0,45.0,4.0,15.8,45.0,41.8,29.96
2018,8,5,7,15,0.0,61.5,3.85,15.95,61.5,57.19,42.98
2018,8,5,7,30,0.0,78.0,3.7,16.1,78.0,72.66,55.83
2018,8,5,7,45,0.0,89.5,3.6,16.25,89.5,83.82,64.93
2018,8,5,8,0,0.0,101.0,3.5,16.4,101.0,94.97,73.91
2018,8,5,8,15,0.0,116.5,3.4,16.55,116.5,110.1,86.07
2018,8,5,8,30,0.0,132.0,3.3,16.7,132.0,125.21,98.09
2018,8,5,8,45,1.0,152.0,3.25,16.85,152.5,145.69,114.4
2018,8,5,9,0,2.0,172.0,3.2,17.0,173.0,166.17,130.52
2018,8,5,9,15,5.0,189.5,3.2,17.15,193.0,185.97,146.05
2018,8,5,9,30,8.0,207.0,3.2,17.3,213.0,205.75,161.45
2018,8,5,9,45,10.0,226.0,3.2,17.4,234.0,226.03,177.09
2018,8,5,10,0,12.0,245.0,3.2,17.5,255.0,246.18,192.53
2018,8,5,10,15,15.0,268.0,3.25,17.6,280.5,271.12,211.64
2018,8,5,10,30,18.0,291.0,3.3,17.7,306.0,295.82,230.43
2018,8,5,10,45,20.0,308.5,3.35,17.8,326.0,313.87,243.95
2018,8,5,11,0,22.0,326.0,3.4,17.9,346.0,331.65,257.23
2018,8,5,11,15,26.0,344.5,3.45,18.0,368.5,360.25,278.76
2018,8,5,11,30,30.0,363.0,3.5,18.1,391.0,379.29,292.92
2018,8,5,11,45,32.0,370.5,3.55,18.15,400.5,385.13,297.15
2018,8,5,12,0,34.0,378.0,3.6,18.2,410.0,390.56,301.15
2018,8,5,12,15,37.5,387.5,3.65,18.3,422.5,398.76,307.25
2018,8,5,12,30,41.0,397.0,3.7,18.4,435.0,406.37,312.92
2018,8,5,12,45,42.5,395.0,3.75,18.45,434.5,401.23,309.09
2018,8,5,13,0,44.0,393.0,3.8,18.5,434.0,395.92,305.19
2018,8,5,13,15,44.0,387.5,3.85,18.55,427.5,386.2,297.96
2018,8,5,13,30,44.0,382.0,3.9,18.6,421.0,376.49,290.75
2018,8,5,13,45,194.0,335.0,4.0,18.65,502.5,422.35,328.93
2018,8,5,14,0,344.0,288.0,4.1,18.7,584.0,458.15,357.9
2018,8,5,14,15,621.0,197.0,4.15,18.65,708.5,516.77,403.9
2018,8,5,14,30,898.0,106.0,4.2,18.6,833.0,558.92,434.16
2018,8,5,14,45,890.5,103.5,4.3,18.55,798.0,509.08,392.79
2018,8,5,15,0,883.0,101.0,4.4,18.5,763.0,458.82,350.33
2018,8,5,15,15,871.0,99.0,4.4,18.5,722.0,407.06,305.38
2018,8,5,15,30,859.0,97.0,4.4,18.5,681.0,355.72,259.89
2018,8,5,15,45,844.0,94.5,4.45,18.3,635.5,303.79,213.76
2018,8,5,16,0,829.0,92.0,4.5,18.1,590.0,246.19,163.35
2018,8,5,16,15,808.0,89.0,4.5,17.95,540.5,195.2,119.96
2018,8,5,16,30,787.0,86.0,4.5,17.8,491.0,146.47,82.31
2018,8,5,16,45,756.5,83.0,4.45,17.6,439.0,99.63,53.89
2018,8,5,17,0,726.0,80.0,4.4,17.4,387.0,56.4,44.05
2018,8,5,17,15,681.0,76.0,4.35,17.15,333.5,49.53,38.19
2018,8,5,17,30,636.0,72.0,4.3,16.9,280.0,48.9,37.74
2018,8,5,17,45,568.5,67.0,4.25,16.65,228.5,47.41,36.44
2018,8,5,18,0,501.0,62.0,4.2,16.4,177.0,45.95,35.01
2018,8,5,18,15,412.0,52.5,4.15,16.1,131.0,40.37,29.76
2018,8,5,18,30,323.0,43.0,4.1,15.8,85.0,34.55,23.97
2018,8,5,18,45,208.5,29.5,4.1,15.55,52.0,23.22,11.06
2018,8,5,19,0,94.0,16.0,4.1,15.3,19.0,15.25,0.0
2018,8,5,19,15,47.0,8.0,4.05,15.2,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,6,5,15,15.0,4.5,3.05,13.7,5.0,0.0,0.0
2018,8,6,5,30,30.0,9.0,3.1,13.9,10.0,21.23,0.0
2018,8,6,5,45,74.0,25.0,3.15,14.1,33.0,77.8,41.81
2018,8,6,6,0,118.0,41.0,3.2,14.3,56.0,125.82,97.68
2018,8,6,6,15,124.0,52.5,3.05,14.4,74.5,145.28,117.41
2018,8,6,6,30,130.0,64.0,2.9,14.5,93.0,165.9,136.6
2018,8,6,6,45,65.5,77.0,2.75,14.65,91.5,132.75,108.49
2018,8,6,7,0,1.0,90.0,2.6,14.8,90.0,88.26,69.49
2018,8,6,7,15,2.0,111.5,2.45,15.05,112.0,110.8,88.3
2018,8,6,7,30,3.0,133.0,2.3,15.3,134.0,133.21,106.6
2018,8,6,7,45,8.5,154.0,2.15,15.5,158.0,158.54,127.16
2018,8,6,8,0,14.0,175.0,2.0,15.7,182.0,184.07,147.53
2018,8,6,8,15,23.0,200.5,2.0,16.0,213.5,217.63,174.16
2018,8,6,8,30,32.0,226.0,2.0,16.3,245.0,264.07,210.48
2018,8,6,8,45,41.5,253.0,2.0,16.65,279.5,301.04,238.65
2018,8,6,9,0,51.0,280.0,2.0,17.0,314.0,337.89,266.3
2018,8,6,9,15,65.0,305.5,2.1,17.3,352.0,377.06,295.7
2018,8,6,9,30,79.0,331.0,2.2,17.6,390.0,416.02,324.54
2018,8,6,9,45,92.5,354.0,2.25,17.95,426.0,451.39,350.16
2018,8,6,10,0,106.0,377.0,2.3,18.3,462.0,486.27,375.11
2018,8,6,10,15,124.0,394.5,2.45,18.65,497.5,531.19,407.52
2018,8,6,10,30,142.0,412.0,2.6,19.0,533.0,562.39,429.7
2018,8,6,10,45,155.0,425.0,2.7,19.3,560.5,583.04,444.02
2018,8,6,11,0,168.0,438.0,2.8,19.6,588.0,602.59,457.56
2018,8,6,11,15,155.5,445.0,2.9,19.8,586.0,590.93,448.2
2018,8,6,11,30,143.0,452.0,3.0,20.0,584.0,578.83,438.74
2018,8,6,11,45,138.5,456.5,3.15,20.2,585.0,571.21,432.96
2018,8,6,12,0,134.0,461.0,3.3,20.4,586.0,563.1,426.82
2018,8,6,12,15,140.0,461.5,3.45,20.45,592.0,559.86,424.81
2018,8,6,12,30,146.0,462.0,3.6,20.5,598.0,555.82,422.2
2018,8,6,12,45,167.0,458.0,3.75,20.55,612.5,558.91,425.19
2018,8,6,13,0,188.0,454.0,3.9,20.6,627.0,560.33,426.86
2018,8,6,13,15,185.0,445.5,4.0,20.55,613.5,538.52,411.09
2018,8,6,13,30,182.0,437.0,4.1,20.5,600.0,516.75,395.32
2018,8,6,13,45,282.5,379.5,4.2,20.45,625.0,517.2,398.01
2018,8,6,14,0,383.0,322.0,4.3,20.4,650.0,509.42,393.75
2018,8,6,14,15,606.0,228.5,4.35,20.25,727.5,533.43,413.4
2018,8,6,14,30,829.0,135.0,4.4,20.1,805.0,541.69,418.8
2018,8,6,14,45,829.5,128.0,4.45,19.95,773.0,494.16,379.73
2018,8,6,15,0,830.0,121.0,4.5,19.8,741.0,445.65,338.95
2018,8,6,15,15,816.5,118.0,4.5,19.8,700.0,394.48,294.88
2018,8,6,15,30,803.0,115.0,4.5,19.8,659.0,344.05,250.61
2018,8,6,15,45,791.5,110.0,4.5,19.25,615.5,293.45,206.2
2018,8,6,16,0,780.0,105.0,4.5,18.7,572.0,243.79,162.67
2018,8,6,16,15,756.0,102.5,4.45,18.4,523.5,195.28,121.95
2018,8,6,16,30,732.0,100.0,4.4,18.1,475.0,143.71,82.5
2018,8,6,16,45,691.5,98.0,4.4,17.8,422.0,99.58,56.63
2018,8,6,17,0,651.0,96.0,4.4,17.5,369.0,61.68,48.66
2018,8,6,17,15,597.5,92.0,4.35,17.15,316.5,61.73,48.93
2018,8,6,17,30,544.0,88.0,4.3,16.8,264.0,61.87,49.2
2018,8,6,17,45,462.0,81.0,4.25,16.4,212.0,58.67,46.42
2018,8,6,18,0,380.0,74.0,4.2,16.0,160.0,54.92,42.95
2018,8,6,18,15,301.5,60.0,4.15,15.8,117.0,45.49,34.23
2018,8,6,18,30,223.0,46.0,4.1,15.6,74.0,35.63,24.82
2018,8,6,18,45,138.5,29.5,4.0,15.35,44.5,23.24,10.33
2018,8,6,19,0,54.0,13.0,3.9,15.1,15.0,12.39,0.0
2018,8,6,19,15,27.0,6.5,3.9,15.05,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,15,32.5,6.0,3.1,13.7,7.0,0.0,0.0
2018,8,7,5,30,65.0,12.0,3.2,13.9,14.0,38.76,0.0
2018,8,7,5,45,147.5,27.0,3.25,14.1,42.0,124.47,65.06
2018,8,7,6,0,230.0,42.0,3.3,14.3,70.0,196.28,154.2
2018,8,7,6,15,251.5,56.5,3.25,14.4,100.5,234.52,191.54
2018,8,7,6,30,273.0,71.0,3.2,14.5,131.0,274.71,228.0
2018,8,7,6,45,180.5,93.5,3.1,14.65,137.5,240.51,200.05
2018,8,7,7,0,88.0,116.0,3.0,14.8,144.0,198.13,163.46
2018,8,7,7,15,49.5,114.0,2.95,15.0,130.5,155.93,127.43
2018,8,7,7,30,11.0,112.0,2.9,15.2,117.0,116.46,93.04
2018,8,7,7,45,5.5,113.0,2.85,15.4,115.5,112.28,89.06
2018,8,7,8,0,0.0,114.0,2.8,15.6,114.0,108.14,85.03
2018,8,7,8,15,0.5,127.5,2.8,15.8,128.0,121.67,95.85
2018,8,7,8,30,1.0,141.0,2.8,16.0,142.0,135.19,106.53
2018,8,7,8,45,3.5,164.5,2.75,16.2,167.0,160.62,126.84
2018,8,7,9,0,6.0,188.0,2.7,16.4,192.0,186.07,146.89
2018,8,7,9,15,8.0,202.5,2.8,16.45,208.0,201.9,159.18
2018,8,7,9,30,10.0,217.0,2.9,16.5,224.0,217.71,171.41
2018,8,7,9,45,12.0,237.0,2.95,16.55,246.0,238.96,187.85
2018,8,7,10,0,14.0,257.0,3.0,16.6,268.0,260.08,204.05
2018,8,7,10,15,19.0,284.5,3.1,16.65,300.0,291.37,228.21
2018,8,7,10,30,24.0,312.0,3.2,16.7,332.0,332.93,260.02
2018,8,7,10,45,26.5,327.0,3.35,16.7,350.0,348.32,271.56
2018,8,7,11,0,29.0,342.0,3.5,16.7,368.0,363.29,282.85
2018,8,7,11,15,24.5,330.0,3.55,16.7,352.0,344.33,267.99
2018,8,7,11,30,20.0,318.0,3.6,16.7,336.0,319.23,248.52
2018,8,7,11,45,18.5,310.0,3.7,16.7,327.0,308.87,240.52
2018,8,7,12,0,17.0,302.0,3.8,16.7,318.0,298.63,232.58
2018,8,7,12,15,17.0,304.5,3.8,16.75,320.5,299.63,233.28
2018,8,7,12,30,17.0,307.0,3.8,16.8,323.0,300.53,233.91
2018,8,7,12,45,19.0,317.5,3.8,16.85,335.0,310.29,241.45
2018,8,7,13,0,21.0,328.0,3.8,16.9,347.0,319.68,248.7
2018,8,7,13,15,20.5,320.5,3.8,16.95,339.0,310.54,241.68
2018,8,7,13,30,20.0,313.0,3.8,17.0,331.0,301.46,234.77
2018,8,7,13,45,128.0,297.5,3.8,17.0,407.5,350.14,274.85
2018,8,7,14,0,236.0,282.0,3.8,17.0,484.0,389.34,306.3
2018,8,7,14,15,448.5,255.5,3.85,17.0,622.5,468.07,367.5
2018,8,7,14,30,661.0,229.0,3.9,17.0,761.0,528.8,411.9
2018,8,7,14,45,657.0,219.5,3.95,16.95,728.5,483.87,374.94
2018,8,7,15,0,653.0,210.0,4.0,16.9,696.0,438.77,337.4
2018,8,7,15,15,636.5,204.0,4.0,16.9,656.0,391.96,297.72
2018,8,7,15,30,620.0,198.0,4.0,16.9,616.0,346.53,258.56
2018,8,7,15,45,609.5,186.5,4.05,16.75,574.0,299.7,218.05
2018,8,7,16,0,599.0,175.0,4.1,16.6,532.0,253.96,178.6
2018,8,7,16,15,582.5,164.0,4.05,16.4,486.5,209.36,141.59
2018,8,7,16,30,566.0,153.0,4.0,16.2,441.0,165.92,108.51
2018,8,7,16,45,542.0,141.5,4.0,16.05,393.5,123.73,82.29
2018,8,7,17,0,518.0,130.0,4.0,15.9,346.0,87.79,71.88
2018,8,7,17,15,478.5,118.0,4.0,15.7,296.5,81.72,66.83
2018,8,7,17,30,439.0,106.0,4.0,15.5,247.0,75.28,61.3
2018,8,7,17,45,390.5,92.0,3.95,15.3,200.5,66.9,53.89
2018,8,7,18,0,342.0,78.0,3.9,15.1,154.0,58.06,45.86
2018,8,7,18,15,273.5,61.5,3.85,14.95,112.0,46.74,35.4
2018,8,7,18,30,205.0,45.0,3.8,14.8,70.0,34.88,24.18
2018,8,7,18,45,132.0,28.5,3.75,14.65,42.0,22.48,8.92
2018,8,7,19,0,59.0,12.0,3.7,14.5,14.0,11.44,0.0
2018,8,7,19,15,29.5,6.0,3.65,14.45,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.0,2.75,14.3,7.0,0.0,0.0
2018,8,8,5,30,70.0,12.0,2.8,14.5,14.0,40.75,0.0
2018,8,8,5,45,157.5,27.0,2.8,14.7,42.5,128.3,60.92
2018,8,8,6,0,245.0,42.0,2.8,14.9,71.0,203.98,159.3
2018,8,8,6,15,246.0,53.5,2.65,15.1,95.0,227.09,184.52
2018,8,8,6,30,247.0,65.0,2.5,15.3,119.0,250.69,206.98
2018,8,8,6,45,130.5,87.5,2.35,15.5,116.5,189.02,155.88
2018,8,8,7,0,14.0,110.0,2.2,15.7,114.0,120.69,96.63
2018,8,8,7,15,30.0,134.0,2.15,15.85,145.5,166.86,135.33
2018,8,8,7,30,46.0,158.0,2.1,16.0,177.0,205.51,166.94
2018,8,8,7,45,57.5,181.5,2.05,16.15,208.5,240.61,194.94
2018,8,8,8,0,69.0,205.0,2.0,16.3,240.0,275.99,222.64
2018,8,8,8,15,99.5,231.0,1.95,16.5,287.0,330.8,265.66
2018,8,8,8,30,130.0,257.0,1.9,16.7,334.0,400.2,318.69
2018,8,8,8,45,137.5,278.5,1.9,16.9,365.5,430.86,340.59
2018,8,8,9,0,145.0,300.0,1.9,17.1,397.0,461.07,362.06
2018,8,8,9,15,131.5,319.0,1.9,17.25,411.0,468.25,365.53
2018,8,8,9,30,118.0,338.0,1.9,17.4,425.0,474.31,368.35
2018,8,8,9,45,125.0,358.5,1.85,17.55,455.0,500.59,386.62
2018,8,8,10,0,132.0,379.0,1.8,17.7,485.0,526.09,403.99
2018,8,8,10,15,199.0,383.0,1.85,17.85,549.5,590.81,452.06
2018,8,8,10,30,266.0,387.0,1.9,18.0,614.0,666.19,506.22
2018,8,8,10,45,336.0,373.5,1.9,18.15,667.5,712.6,539.31
2018,8,8,11,0,406.0,360.0,1.9,18.3,721.0,765.79,576.58
2018,8,8,11,15,435.0,339.0,1.95,18.35,732.0,761.63,574.12
2018,8,8,11,30,464.0,318.0,2.0,18.4,743.0,755.36,570.75
2018,8,8,11,45,466.0,318.5,2.1,18.5,748.5,743.38,562.63
2018,8,8,12,0,468.0,319.0,2.2,18.6,754.0,729.68,553.32
2018,8,8,12,15,577.5,274.0,2.25,18.65,811.0,763.13,579.46
2018,8,8,12,30,687.0,229.0,2.3,18.7,868.0,790.5,600.55
2018,8,8,12,45,624.5,251.0,2.4,18.75,828.0,734.82,560.2
2018,8,8,13,0,562.0,273.0,2.5,18.8,788.0,680.84,521.09
2018,8,8,13,15,340.5,351.5,2.6,18.8,662.0,566.15,434.13
2018,8,8,13,30,119.0,430.0,2.7,18.8,536.0,466.5,356.76
2018,8,8,13,45,234.0,381.0,2.8,18.8,583.0,485.67,373.98
2018,8,8,14,0,349.0,332.0,2.9,18.8,630.0,498.9,385.26
2018,8,8,14,15,557.5,251.0,3.0,18.7,707.5,522.35,404.16
2018,8,8,14,30,766.0,170.0,3.1,18.6,785.0,535.05,412.72
2018,8,8,14,45,756.5,165.5,3.2,18.5,750.5,483.43,371.08
2018,8,8,15,0,747.0,161.0,3.3,18.4,716.0,435.56,331.4
2018,8,8,15,15,731.5,157.5,3.3,18.4,675.5,386.62,289.71
2018,8,8,15,30,716.0,154.0,3.3,18.4,635.0,338.77,248.19
2018,8,8,15,45,696.0,149.0,3.5,18.1,590.0,289.84,206.03
2018,8,8,16,0,676.0,144.0,3.7,17.8,545.0,242.86,165.71
2018,8,8,16,15,650.0,138.5,3.75,17.6,497.0,196.69,127.75
2018,8,8,16,30,624.0,133.0,3.8,17.4,449.0,153.47,95.7
2018,8,8,16,45,590.5,125.5,3.85,17.2,399.0,111.4,71.15
2018,8,8,17,0,557.0,118.0,3.9,17.0,349.0,79.16,64.06
2018,8,8,17,15,514.5,108.0,3.9,16.8,298.5,74.83,60.51
2018,8,8,17,30,472.0,98.0,3.9,16.6,248.0,69.61,56.06
2018,8,8,17,45,416.0,86.0,3.95,16.35,200.5,62.55,49.83
2018,8,8,18,0,360.0,74.0,4.0,16.1,153.0,55.11,43.06
2018,8,8,18,15,287.5,58.5,3.95,15.9,111.0,44.48,33.25
2018,8,8,18,30,215.0,43.0,3.9,15.7,69.0,33.36,22.67
2018,8,8,18,45,137.5,28.0,3.8,15.5,41.5,22.14,7.47
2018,8,8,19,0,60.0,13.0,3.7,15.3,14.0,12.39,0.0
2018,8,8,19,15,30.0,6.5,3.65,15.25,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,23.0,4.5,2.25,13.85,5.0,0.0,0.0
2018,8,9,5,30,46.0,9.0,2.3,14.1,10.0,27.77,0.0
2018,8,9,5,45,109.0,24.0,2.35,14.3,34.5,100.18,40.75
2018,8,9,6,0,172.0,39.0,2.4,14.5,59.0,162.12,125.52
2018,8,9,6,15,211.5,56.5,2.3,14.75,93.5,211.94,171.84
2018,8,9,6,30,251.0,74.0,2.2,15.0,128.0,253.31,209.1
2018,8,9,6,45,234.5,94.5,2.1,15.25,155.5,276.68,229.36
2018,8,9,7,0,218.0,115.0,2.0,15.5,183.0,297.71,246.44
2018,8,9,7,15,232.0,136.0,1.95,15.75,220.5,339.29,279.7
2018,8,9,7,30,246.0,157.0,1.9,16.0,258.0,381.0,311.96
2018,8,9,7,45,247.0,180.0,1.9,16.25,292.5,414.86,337.0
2018,8,9,8,0,248.0,203.0,1.9,16.5,327.0,447.67,360.67
2018,8,9,8,15,239.0,227.5,1.9,16.8,357.0,472.67,377.57
2018,8,9,8,30,230.0,252.0,1.9,17.1,387.0,481.99,382.63
2018,8,9,8,45,247.0,271.5,1.85,17.35,427.0,535.22,420.7
2018,8,9,9,0,264.0,291.0,1.8,17.6,467.0,573.98,447.28
2018,8,9,9,15,262.0,311.5,1.8,17.85,495.5,595.43,460.73
2018,8,9,9,30,260.0,332.0,1.8,18.1,524.0,615.46,473.19
2018,8,9,9,45,272.5,347.5,1.8,18.35,557.5,642.38,490.98
2018,8,9,10,0,285.0,363.0,1.8,18.6,591.0,668.12,507.71
2018,8,9,10,15,304.5,372.0,1.85,18.85,623.5,692.29,523.88
2018,8,9,10,30,324.0,381.0,1.9,19.1,656.0,715.09,539.03
2018,8,9,10,45,305.0,396.5,1.9,19.35,661.0,706.31,530.84
2018,8,9,11,0,286.0,412.0,1.9,19.6,666.0,696.15,522.07
2018,8,9,11,15,246.5,430.5,2.0,19.75,652.0,668.67,501.58
2018,8,9,11,30,207.0,449.0,2.1,19.9,638.0,633.77,476.0
2018,8,9,11,45,215.5,451.5,2.15,20.1,650.0,634.7,476.7
2018,8,9,12,0,224.0,454.0,2.2,20.3,662.0,634.46,476.33
2018,8,9,12,15,265.0,440.5,2.3,20.4,686.5,648.68,487.56
2018,8,9,12,30,306.0,427.0,2.4,20.5,711.0,656.05,493.82
2018,8,9,12,45,316.0,420.0,2.5,20.55,711.0,641.88,484.2
2018,8,9,13,0,326.0,413.0,2.6,20.6,711.0,626.49,473.72
2018,8,9,13,15,253.0,423.0,2.7,20.6,652.0,564.66,428.16
2018,8,9,13,30,180.0,433.0,2.8,20.6,593.0,510.4,387.79
2018,8,9,13,45,271.5,384.0,2.9,20.6,618.5,511.66,390.97
2018,8,9,14,0,363.0,335.0,3.0,20.6,644.0,508.86,390.1
2018,8,9,14,15,557.5,258.0,3.05,20.55,713.5,528.23,405.5
2018,8,9,14,30,752.0,181.0,3.1,20.5,783.0,531.38,406.77
2018,8,9,14,45,741.0,177.0,3.15,20.4,748.0,483.65,368.23
2018,8,9,15,0,730.0,173.0,3.2,20.3,713.0,436.2,329.17
2018,8,9,15,15,714.0,169.0,3.2,20.3,672.5,387.44,288.07
2018,8,9,15,30,698.0,165.0,3.2,20.3,632.0,339.85,247.24
2018,8,9,15,45,680.0,158.0,3.25,20.15,587.0,290.73,205.18
2018,8,9,16,0,662.0,151.0,3.3,20.0,542.0,243.39,164.92
2018,8,9,16,15,638.5,143.5,3.3,19.8,494.0,196.78,127.1
2018,8,9,16,30,615.0,136.0,3.3,19.6,446.0,152.87,95.0
2018,8,9,16,45,585.5,127.0,3.3,19.4,396.5,110.32,70.63
2018,8,9,17,0,556.0,118.0,3.3,19.2,347.0,79.45,63.75
2018,8,9,17,15,516.0,107.5,3.3,18.8,297.0,74.62,59.85
2018,8,9,17,30,476.0,97.0,3.3,18.4,247.0,69.03,55.13
2018,8,9,17,45,423.5,84.5,3.3,18.05,199.5,61.56,48.6
2018,8,9,18,0,371.0,72.0,3.3,17.7,152.0,53.7,41.51
2018,8,9,18,15,297.5,57.0,3.3,17.4,110.0,43.41,32.07
2018,8,9,18,30,224.0,42.0,3.3,17.1,68.0,32.65,21.81
2018,8,9,18,45,144.0,27.5,3.3,16.8,41.0,21.8,5.67
2018,8,9,19,0,64.0,13.0,3.3,16.5,14.0,12.39,0.0
2018,8,9,19,15,32.0,6.5,3.3,16.35,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
