Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,5,15,63.0,7.0,2.1,14.8,8.0,0.0,0.0
2018,8,10,5,30,126.0,14.0,2.2,15.0,16.0,65.71,0.0
2018,8,10,5,45,247.5,24.0,2.25,15.2,46.0,162.92,57.75
2018,8,10,6,0,369.0,34.0,2.3,15.4,76.0,257.12,199.09
2018,8,10,6,15,361.0,44.0,2.25,15.6,102.5,281.05,227.6
2018,8,10,6,30,353.0,54.0,2.2,15.8,129.0,303.9,250.3
2018,8,10,6,45,194.0,83.5,2.2,16.0,126.5,235.36,194.44
2018,8,10,7,0,35.0,113.0,2.2,16.2,124.0,147.68,119.33
2018,8,10,7,15,55.0,137.0,2.25,16.45,158.0,189.2,154.11
2018,8,10,7,30,75.0,161.0,2.3,16.7,192.0,231.65,188.69
2018,8,10,7,45,92.5,185.0,2.3,17.0,228.0,272.96,221.51
2018,8,10,8,0,110.0,209.0,2.3,17.3,264.0,327.75,264.17
2018,8,10,8,15,98.0,229.0,2.35,17.6,281.5,327.21,262.1
2018,8,10,8,30,86.0,249.0,2.4,17.9,299.0,338.55,269.4
2018,8,10,8,45,86.5,270.0,2.45,18.15,324.0,361.31,285.87
2018,8,10,9,0,87.0,291.0,2.5,18.4,349.0,383.61,301.77
2018,8,10,9,15,114.0,316.0,2.55,18.55,397.0,448.37,350.51
2018,8,10,9,30,141.0,341.0,2.6,18.7,445.0,499.2,387.9
2018,8,10,9,45,178.0,357.5,2.65,18.9,495.5,549.73,424.95
2018,8,10,10,0,215.0,374.0,2.7,19.1,546.0,599.85,461.13
2018,8,10,10,15,241.0,385.0,2.75,19.2,584.0,644.78,492.85
2018,8,10,10,30,267.0,396.0,2.8,19.3,622.0,675.76,514.55
2018,8,10,10,45,260.5,408.0,2.85,19.4,633.5,675.32,513.07
2018,8,10,11,0,254.0,420.0,2.9,19.5,645.0,673.59,510.97
2018,8,10,11,15,238.5,432.0,3.0,19.55,646.0,662.26,502.18
2018,8,10,11,30,223.0,444.0,3.1,19.6,647.0,643.08,487.99
2018,8,10,11,45,348.5,391.5,3.15,19.7,712.5,700.99,532.96
2018,8,10,12,0,474.0,339.0,3.2,19.8,778.0,751.99,571.79
2018,8,10,12,15,441.0,353.5,3.3,19.8,762.0,719.38,547.57
2018,8,10,12,30,408.0,368.0,3.4,19.8,746.0,686.7,523.7
2018,8,10,12,45,306.0,407.0,3.55,19.85,689.0,621.46,474.48
2018,8,10,13,0,204.0,446.0,3.7,19.9,632.0,563.4,430.04
2018,8,10,13,15,207.5,438.0,3.85,19.85,624.5,546.18,418.11
2018,8,10,13,30,211.0,430.0,4.0,19.8,617.0,528.44,405.44
2018,8,10,13,45,316.5,372.5,4.1,19.7,645.0,530.02,408.94
2018,8,10,14,0,422.0,315.0,4.2,19.6,673.0,522.8,404.97
2018,8,10,14,15,624.0,221.5,4.35,19.5,730.5,531.18,412.64
2018,8,10,14,30,826.0,128.0,4.5,19.4,788.0,525.51,407.49
2018,8,10,14,45,817.0,125.0,4.6,19.3,753.0,476.89,367.23
2018,8,10,15,0,808.0,122.0,4.7,19.2,718.0,428.19,325.94
2018,8,10,15,15,794.0,119.5,4.7,19.2,677.5,378.22,282.49
2018,8,10,15,30,780.0,117.0,4.7,19.2,637.0,329.07,239.01
2018,8,10,15,45,764.5,112.5,4.75,18.9,592.5,278.92,194.82
2018,8,10,16,0,749.0,108.0,4.8,18.6,548.0,230.16,152.25
2018,8,10,16,15,727.5,103.5,4.75,18.4,500.0,176.66,108.0
2018,8,10,16,30,706.0,99.0,4.7,18.2,452.0,130.61,74.14
2018,8,10,16,45,676.5,94.0,4.7,18.0,402.5,86.37,49.99
2018,8,10,17,0,647.0,89.0,4.7,17.8,353.0,57.2,44.73
2018,8,10,17,15,604.5,83.0,4.55,17.55,302.5,55.47,43.38
2018,8,10,17,30,562.0,77.0,4.4,17.3,252.0,53.62,41.84
2018,8,10,17,45,503.0,69.0,4.3,17.1,203.5,49.91,38.54
2018,8,10,18,0,444.0,61.0,4.2,16.9,155.0,46.01,34.89
2018,8,10,18,15,359.0,50.0,3.95,16.7,112.5,39.06,28.34
2018,8,10,18,30,274.0,39.0,3.7,16.5,70.0,30.35,19.8
2018,8,10,18,45,175.0,26.0,3.5,16.35,42.0,20.65,3.18
2018,8,10,19,0,76.0,13.0,3.3,16.2,14.0,12.39,0.0
2018,8,10,19,15,38.0,6.5,3.15,16.2,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,23.0,4.5,2.75,15.65,5.0,0.0,0.0
2018,8,11,5,30,46.0,9.0,2.9,15.8,10.0,27.62,0.0
2018,8,11,5,45,140.5,24.5,3.0,16.0,38.0,114.05,29.13
2018,8,11,6,0,235.0,40.0,3.1,16.2,66.0,195.9,150.17
2018,8,11,6,15,289.0,53.0,3.1,16.35,102.0,249.81,201.8
2018,8,11,6,30,343.0,66.0,3.1,16.5,138.0,308.95,254.16
2018,8,11,6,45,354.0,82.5,3.05,16.7,175.0,349.43,289.14
2018,8,11,7,0,365.0,99.0,3.0,16.9,212.0,389.88,322.54
2018,8,11,7,15,462.0,103.5,3.1,17.1,273.5,477.18,393.39
2018,8,11,7,30,559.0,108.0,3.2,17.3,335.0,576.91,471.33
2018,8,11,7,45,606.0,112.5,3.25,17.55,388.5,637.26,515.89
2018,8,11,8,0,653.0,117.0,3.3,17.8,442.0,698.6,559.64
2018,8,11,8,15,667.5,125.5,3.35,18.0,487.5,737.65,586.1
2018,8,11,8,30,682.0,134.0,3.4,18.2,533.0,775.18,611.22
2018,8,11,8,45,708.0,137.0,3.5,18.4,580.5,814.9,637.88
2018,8,11,9,0,734.0,140.0,3.6,18.6,628.0,853.17,663.24
2018,8,11,9,15,745.5,145.0,3.65,18.75,667.5,878.52,679.15
2018,8,11,9,30,757.0,150.0,3.7,18.9,707.0,896.45,689.94
2018,8,11,9,45,762.5,156.5,3.7,19.05,740.5,912.77,699.43
2018,8,11,10,0,768.0,163.0,3.7,19.2,774.0,926.23,707.02
2018,8,11,10,15,777.0,165.5,3.8,19.3,803.5,935.94,712.88
2018,8,11,10,30,786.0,168.0,3.9,19.4,833.0,942.74,716.85
2018,8,11,10,45,793.0,169.0,3.95,19.5,855.5,943.1,716.26
2018,8,11,11,0,800.0,170.0,4.0,19.6,878.0,940.47,713.79
2018,8,11,11,15,804.5,171.0,4.05,19.65,893.5,932.51,707.92
2018,8,11,11,30,809.0,172.0,4.1,19.7,909.0,921.62,700.18
2018,8,11,11,45,812.0,172.0,4.15,19.7,917.0,905.52,689.08
2018,8,11,12,0,815.0,172.0,4.2,19.7,925.0,886.69,676.17
2018,8,11,12,15,815.5,171.5,4.3,19.7,925.0,862.62,659.86
2018,8,11,12,30,816.0,171.0,4.4,19.7,925.0,836.15,641.95
2018,8,11,12,45,815.5,169.5,4.45,19.7,917.5,805.71,620.98
2018,8,11,13,0,815.0,168.0,4.5,19.7,910.0,773.21,598.45
2018,8,11,13,15,811.5,166.5,4.55,19.65,895.0,736.63,571.74
2018,8,11,13,30,808.0,165.0,4.6,19.6,880.0,698.49,543.31
2018,8,11,13,45,802.0,163.5,4.65,19.55,858.0,657.34,512.06
2018,8,11,14,0,796.0,162.0,4.7,19.5,836.0,615.16,479.34
2018,8,11,14,15,787.0,159.5,4.7,19.45,806.0,569.62,443.19
2018,8,11,14,30,778.0,157.0,4.7,19.4,776.0,523.7,405.91
2018,8,11,14,45,766.5,153.5,4.7,19.3,740.5,475.61,366.17
2018,8,11,15,0,755.0,150.0,4.7,19.2,705.0,427.78,325.7
2018,8,11,15,15,739.5,146.5,4.7,19.2,664.5,373.89,279.66
2018,8,11,15,30,724.0,143.0,4.7,19.2,624.0,325.63,237.33
2018,8,11,15,45,705.0,138.5,4.6,18.95,579.5,276.98,194.78
2018,8,11,16,0,686.0,134.0,4.5,18.7,535.0,230.16,154.35
2018,8,11,16,15,661.0,129.0,4.45,18.5,487.5,184.1,116.79
2018,8,11,16,30,636.0,124.0,4.4,18.3,440.0,140.85,85.68
2018,8,11,16,45,603.0,116.5,4.35,18.15,390.0,98.32,62.7
2018,8,11,17,0,570.0,109.0,4.3,18.0,340.0,72.71,58.24
2018,8,11,17,15,526.0,100.0,4.25,17.8,290.0,69.28,55.44
2018,8,11,17,30,482.0,91.0,4.2,17.6,240.0,64.9,51.7
2018,8,11,17,45,423.0,80.5,4.2,17.4,193.0,58.79,46.28
2018,8,11,18,0,364.0,70.0,4.2,17.2,146.0,52.37,40.37
2018,8,11,18,15,273.0,56.0,4.15,17.0,104.0,42.79,31.48
2018,8,11,18,30,182.0,42.0,4.1,16.8,62.0,32.8,21.63
2018,8,11,18,45,98.0,25.0,4.1,16.65,35.0,20.61,0.6
2018,8,11,19,0,14.0,8.0,4.1,16.5,8.0,7.63,0.0
2018,8,11,19,15,7.0,4.0,4.1,16.4,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.5,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.7,8.0,19.59,0.0
2018,8,12,5,45,97.5,24.0,2.95,15.9,33.0,85.72,11.66
2018,8,12,6,0,166.0,40.0,3.0,16.1,58.0,161.02,122.05
2018,8,12,6,15,236.5,56.5,2.9,16.25,97.5,225.5,181.58
2018,8,12,6,30,307.0,73.0,2.8,16.4,137.0,296.44,243.31
2018,8,12,6,45,361.5,87.5,2.7,16.6,183.0,360.27,297.45
2018,8,12,7,0,416.0,102.0,2.6,16.8,229.0,427.93,352.75
2018,8,12,7,15,460.0,112.5,2.55,17.0,277.5,486.4,398.97
2018,8,12,7,30,504.0,123.0,2.5,17.2,326.0,547.01,445.29
2018,8,12,7,45,539.0,131.0,2.45,17.4,375.0,599.14,483.69
2018,8,12,8,0,574.0,139.0,2.4,17.6,424.0,657.94,525.79
2018,8,12,8,15,578.0,152.0,2.4,17.75,464.0,690.82,547.71
2018,8,12,8,30,582.0,165.0,2.4,17.9,504.0,721.78,568.03
2018,8,12,8,45,474.0,211.0,2.45,18.1,501.5,682.31,534.73
2018,8,12,9,0,366.0,257.0,2.5,18.3,499.0,627.32,490.62
2018,8,12,9,15,286.5,295.5,2.55,18.45,492.5,599.17,466.54
2018,8,12,9,30,207.0,334.0,2.6,18.6,486.0,553.2,429.34
2018,8,12,9,45,194.0,355.0,2.7,18.8,503.0,561.75,434.35
2018,8,12,10,0,181.0,376.0,2.8,19.0,520.0,568.99,438.12
2018,8,12,10,15,168.5,390.5,2.85,19.1,528.5,568.54,436.49
2018,8,12,10,30,156.0,405.0,2.9,19.2,537.0,567.17,434.31
2018,8,12,10,45,148.0,417.5,3.0,19.3,545.5,567.16,433.5
2018,8,12,11,0,140.0,430.0,3.1,19.4,554.0,566.38,432.19
2018,8,12,11,15,134.5,435.0,3.15,19.4,555.5,559.67,426.86
2018,8,12,11,30,129.0,440.0,3.2,19.4,557.0,552.48,421.26
2018,8,12,11,45,122.5,443.0,3.3,19.45,555.0,542.0,413.35
2018,8,12,12,0,116.0,446.0,3.4,19.5,553.0,531.25,405.27
2018,8,12,12,15,111.0,443.5,3.55,19.45,546.0,516.42,394.58
2018,8,12,12,30,106.0,441.0,3.7,19.4,539.0,499.44,382.3
2018,8,12,12,45,83.5,420.0,3.8,19.4,496.5,455.31,349.32
2018,8,12,13,0,61.0,399.0,3.9,19.4,454.0,412.99,317.5
2018,8,12,13,15,46.0,373.0,4.05,19.3,414.0,373.58,288.0
2018,8,12,13,30,31.0,347.0,4.2,19.2,374.0,335.81,259.46
2018,8,12,13,45,155.5,297.0,4.35,19.1,428.5,365.25,285.12
2018,8,12,14,0,280.0,247.0,4.5,19.0,483.0,379.23,297.74
2018,8,12,14,15,536.5,194.5,4.65,18.85,627.0,456.99,358.71
2018,8,12,14,30,793.0,142.0,4.8,18.7,771.0,516.18,401.98
2018,8,12,14,45,693.5,159.5,4.9,18.6,691.5,441.23,341.49
2018,8,12,15,0,594.0,177.0,5.0,18.5,612.0,378.18,290.22
2018,8,12,15,15,522.0,180.5,5.0,18.5,547.0,322.76,244.47
2018,8,12,15,30,450.0,184.0,5.0,18.5,482.0,276.01,205.87
2018,8,12,15,45,583.0,151.0,5.1,18.15,508.0,254.47,181.62
2018,8,12,16,0,716.0,118.0,5.2,17.8,534.0,221.14,146.49
2018,8,12,16,15,695.5,112.0,5.2,17.6,487.0,173.43,107.19
2018,8,12,16,30,675.0,106.0,5.2,17.4,440.0,128.02,74.4
2018,8,12,16,45,647.5,99.5,5.2,17.2,391.0,84.44,51.62
2018,8,12,17,0,620.0,93.0,5.2,17.0,342.0,60.55,47.84
2018,8,12,17,15,578.0,86.0,5.15,16.8,292.0,58.19,45.92
2018,8,12,17,30,536.0,79.0,5.1,16.6,242.0,55.66,43.76
2018,8,12,17,45,480.0,70.0,5.05,16.4,195.0,51.19,39.75
2018,8,12,18,0,424.0,61.0,5.0,16.2,148.0,46.47,35.33
2018,8,12,18,15,338.0,49.0,4.85,16.1,106.0,37.41,26.87
2018,8,12,18,30,252.0,37.0,4.7,16.0,64.0,28.87,18.24
2018,8,12,18,45,150.5,23.0,4.5,15.85,37.0,18.27,0.0
2018,8,12,19,0,49.0,9.0,4.3,15.7,10.0,8.58,0.0
2018,8,12,19,15,24.5,4.5,4.15,15.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,19.5,4.5,2.95,14.9,4.5,0.0,0.0
2018,8,13,5,30,39.0,9.0,3.1,15.1,9.0,24.6,0.0
2018,8,13,5,45,125.0,24.0,3.2,15.3,35.0,104.59,2.21
2018,8,13,6,0,211.0,39.0,3.3,15.5,61.0,182.37,138.25
2018,8,13,6,15,219.0,44.0,3.3,15.65,78.0,197.73,159.43
2018,8,13,6,30,227.0,49.0,3.3,15.8,95.0,215.18,177.4
2018,8,13,6,45,113.5,54.5,3.3,15.95,77.5,144.11,118.41
2018,8,13,7,0,0.0,60.0,3.3,16.1,60.0,55.8,41.77
2018,8,13,7,15,0.0,70.0,3.2,16.25,70.0,65.23,49.73
2018,8,13,7,30,0.0,80.0,3.1,16.4,80.0,74.86,57.66
2018,8,13,7,45,0.0,89.5,3.05,16.55,89.5,83.98,65.05
2018,8,13,8,0,0.0,99.0,3.0,16.7,99.0,93.1,72.35
2018,8,13,8,15,0.0,119.5,3.0,16.85,119.5,113.29,88.68
2018,8,13,8,30,0.0,140.0,3.0,17.0,140.0,133.46,104.79
2018,8,13,8,45,3.5,168.0,3.0,17.15,170.5,164.34,129.53
2018,8,13,9,0,7.0,196.0,3.0,17.3,201.0,195.29,153.98
2018,8,13,9,15,14.0,229.0,3.0,17.4,239.0,234.6,184.91
2018,8,13,9,30,21.0,262.0,3.0,17.5,277.0,273.9,215.38
2018,8,13,9,45,29.5,292.0,3.05,17.6,314.5,323.92,253.81
2018,8,13,10,0,38.0,322.0,3.1,17.7,352.0,361.65,282.29
2018,8,13,10,15,42.0,339.5,3.15,17.75,374.0,381.27,296.72
2018,8,13,10,30,46.0,357.0,3.2,17.8,396.0,400.44,310.82
2018,8,13,10,45,41.0,355.0,3.25,17.9,390.5,390.5,302.63
2018,8,13,11,0,36.0,353.0,3.3,18.0,385.0,380.67,294.68
2018,8,13,11,15,30.0,344.5,3.35,18.0,371.5,363.54,281.35
2018,8,13,11,30,24.0,336.0,3.4,18.0,358.0,346.73,268.29
2018,8,13,11,45,24.0,338.0,3.45,18.0,360.0,345.8,267.54
2018,8,13,12,0,24.0,340.0,3.5,18.0,362.0,344.72,266.66
2018,8,13,12,15,24.0,340.0,3.6,18.0,362.0,341.62,264.33
2018,8,13,12,30,24.0,340.0,3.7,18.0,362.0,338.42,261.96
2018,8,13,12,45,24.0,337.5,3.8,18.0,359.5,332.85,257.81
2018,8,13,13,0,24.0,335.0,3.9,18.0,357.0,327.26,253.68
2018,8,13,13,15,22.5,323.0,4.0,17.95,343.0,313.71,243.49
2018,8,13,13,30,21.0,311.0,4.1,17.9,329.0,299.8,233.01
2018,8,13,13,45,148.5,278.5,4.2,17.85,403.5,344.34,270.34
2018,8,13,14,0,276.0,246.0,4.3,17.8,478.0,378.24,298.07
2018,8,13,14,15,527.5,198.5,4.4,17.75,622.5,453.88,357.21
2018,8,13,14,30,779.0,151.0,4.5,17.7,767.0,514.51,401.3
2018,8,13,14,45,770.0,146.5,4.6,17.6,732.0,466.61,361.12
2018,8,13,15,0,761.0,142.0,4.7,17.5,697.0,418.72,320.31
2018,8,13,15,15,745.5,138.5,4.7,17.5,656.5,369.62,277.47
2018,8,13,15,30,730.0,135.0,4.7,17.5,616.0,316.21,230.7
2018,8,13,15,45,714.5,129.5,4.75,17.25,572.0,267.36,187.6
2018,8,13,16,0,699.0,124.0,4.8,17.0,528.0,219.98,146.36
2018,8,13,16,15,676.5,118.5,4.8,16.85,481.0,173.26,108.17
2018,8,13,16,30,654.0,113.0,4.8,16.7,434.0,129.07,76.77
2018,8,13,16,45,623.5,106.0,4.8,16.55,384.5,86.18,54.98
2018,8,13,17,0,593.0,99.0,4.8,16.4,335.0,65.35,52.19
2018,8,13,17,15,548.5,91.5,4.8,16.2,285.5,62.81,50.12
2018,8,13,17,30,504.0,84.0,4.8,16.0,236.0,60.09,47.79
2018,8,13,17,45,443.0,74.0,4.8,15.8,188.5,54.16,42.47
2018,8,13,18,0,382.0,64.0,4.8,15.6,141.0,47.96,36.7
2018,8,13,18,15,297.0,50.5,4.7,15.5,100.0,38.65,27.96
2018,8,13,18,30,212.0,37.0,4.6,15.4,59.0,28.92,18.1
2018,8,13,18,45,124.5,22.5,4.55,15.25,33.5,17.91,0.0
2018,8,13,19,0,37.0,8.0,4.5,15.1,8.0,7.63,0.0
2018,8,13,19,15,18.5,4.0,4.4,15.1,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.5,3.9,15.6,0.5,0.0,0.0
2018,8,14,5,30,0.0,1.0,3.9,15.7,1.0,0.95,0.0
2018,8,14,5,45,0.0,4.5,3.9,15.85,4.5,4.16,0.0
2018,8,14,6,0,0.0,8.0,3.9,16.0,8.0,7.4,0.16
2018,8,14,6,15,0.0,13.0,3.95,16.1,13.0,12.04,4.36
2018,8,14,6,30,0.0,18.0,4.0,16.2,18.0,16.68,8.45
2018,8,14,6,45,0.0,35.5,4.0,16.3,35.5,32.95,22.37
2018,8,14,7,0,0.0,53.0,4.0,16.4,53.0,49.26,36.26
2018,8,14,7,15,0.0,64.5,3.95,16.5,64.5,59.99,45.27
2018,8,14,7,30,0.0,76.0,3.9,16.6,76.0,70.82,54.24
2018,8,14,7,45,0.0,88.0,3.9,16.7,88.0,82.48,63.79
2018,8,14,8,0,0.0,100.0,3.9,16.8,100.0,94.13,73.21
2018,8,14,8,15,0.0,105.5,3.85,16.85,105.5,99.25,77.17
2018,8,14,8,30,0.0,111.0,3.8,16.9,111.0,104.42,81.14
2018,8,14,8,45,0.0,126.0,3.8,17.0,126.0,118.99,92.77
2018,8,14,9,0,0.0,141.0,3.8,17.1,141.0,133.54,104.28
2018,8,14,9,15,1.0,151.5,3.8,17.2,152.0,144.52,112.87
2018,8,14,9,30,2.0,162.0,3.8,17.3,163.0,155.5,121.42
2018,8,14,9,45,4.0,180.0,3.8,17.35,183.0,174.76,136.63
2018,8,14,10,0,6.0,198.0,3.8,17.4,203.0,193.96,151.68
2018,8,14,10,15,8.5,220.0,3.85,17.5,227.0,217.46,170.02
2018,8,14,10,30,11.0,242.0,3.9,17.6,251.0,240.8,188.1
2018,8,14,10,45,12.5,255.5,3.9,17.65,266.0,254.68,198.68
2018,8,14,11,0,14.0,269.0,3.9,17.7,281.0,268.38,209.11
2018,8,14,11,15,14.0,268.0,4.0,17.75,280.5,266.51,207.46
2018,8,14,11,30,14.0,267.0,4.1,17.8,280.0,264.63,205.87
2018,8,14,11,45,13.5,267.0,4.15,17.8,279.5,263.23,204.68
2018,8,14,12,0,13.0,267.0,4.2,17.8,279.0,261.8,203.51
2018,8,14,12,15,15.0,281.0,4.3,17.8,295.0,275.56,214.26
2018,8,14,12,30,17.0,295.0,4.4,17.8,311.0,288.96,224.71
2018,8,14,12,45,21.0,315.5,4.45,17.85,335.0,309.52,240.66
2018,8,14,13,0,25.0,336.0,4.5,17.9,359.0,328.79,255.57
2018,8,14,13,15,29.0,343.0,4.6,17.9,369.0,334.43,260.12
2018,8,14,13,30,33.0,350.0,4.7,17.9,379.0,339.45,264.24
2018,8,14,13,45,158.0,304.0,4.75,17.85,437.0,371.84,291.99
2018,8,14,14,0,283.0,258.0,4.8,17.8,495.0,391.69,308.89
2018,8,14,14,15,535.5,201.5,4.85,17.8,630.5,459.14,361.77
2018,8,14,14,30,788.0,145.0,4.9,17.8,766.0,511.47,399.54
2018,8,14,14,45,778.5,141.5,4.9,17.75,731.5,463.74,359.02
2018,8,14,15,0,769.0,138.0,4.9,17.7,697.0,416.05,317.93
2018,8,14,15,15,754.0,134.5,4.9,17.7,656.0,366.72,274.75
2018,8,14,15,30,739.0,131.0,4.9,17.7,615.0,313.15,227.7
2018,8,14,15,45,722.0,126.0,4.85,17.5,571.0,263.88,184.14
2018,8,14,16,0,705.0,121.0,4.8,17.3,527.0,216.22,142.73
2018,8,14,16,15,682.0,115.5,4.8,17.2,479.5,169.15,104.5
2018,8,14,16,30,659.0,110.0,4.8,17.1,432.0,124.67,73.37
2018,8,14,16,45,628.0,103.5,4.8,16.95,382.5,81.94,52.66
2018,8,14,17,0,597.0,97.0,4.8,16.8,333.0,64.05,50.97
2018,8,14,17,15,553.0,89.0,4.8,16.6,283.0,61.03,48.48
2018,8,14,17,30,509.0,81.0,4.8,16.4,233.0,57.79,45.68
2018,8,14,17,45,449.0,71.5,4.8,16.25,186.0,52.97,41.32
2018,8,14,18,0,389.0,62.0,4.8,16.1,139.0,46.53,35.34
2018,8,14,18,15,303.5,49.5,4.75,16.0,98.5,37.96,27.24
2018,8,14,18,30,218.0,37.0,4.7,15.9,58.0,29.02,17.84
2018,8,14,18,45,128.5,22.5,4.65,15.75,33.0,17.99,0.0
2018,8,14,19,0,39.0,8.0,4.6,15.6,8.0,7.63,0.0
2018,8,14,19,15,19.5,4.0,4.55,15.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.5,3.25,15.95,4.5,0.0,0.0
2018,8,15,5,30,46.0,9.0,3.3,16.1,9.0,27.34,0.0
2018,8,15,5,45,146.0,22.0,3.3,16.2,34.5,109.57,0.0
2018,8,15,6,0,246.0,35.0,3.3,16.3,60.0,193.88,144.47
2018,8,15,6,15,252.5,34.0,3.3,16.4,72.5,206.32,165.78
2018,8,15,6,30,259.0,33.0,3.3,16.5,85.0,216.7,178.51
2018,8,15,6,45,129.5,37.0,3.3,16.6,63.0,141.35,116.17
2018,8,15,7,0,0.0,41.0,3.3,16.7,41.0,38.07,26.7
2018,8,15,7,15,0.0,52.5,3.25,16.85,52.5,48.79,35.77
2018,8,15,7,30,0.0,64.0,3.2,17.0,64.0,59.53,44.69
2018,8,15,7,45,0.0,90.0,3.1,17.1,90.0,84.53,65.4
2018,8,15,8,0,0.0,116.0,3.0,17.2,116.0,110.44,86.56
2018,8,15,8,15,0.0,130.0,3.0,17.35,130.0,124.03,97.32
2018,8,15,8,30,0.0,144.0,3.0,17.5,144.0,137.59,107.96
2018,8,15,8,45,1.5,159.5,2.95,17.65,160.5,153.96,120.84
2018,8,15,9,0,3.0,175.0,2.9,17.8,177.0,170.33,133.6
2018,8,15,9,15,10.5,211.0,2.9,17.9,218.5,212.99,167.42
2018,8,15,9,30,18.0,247.0,2.9,18.0,260.0,255.74,200.75
2018,8,15,9,45,22.0,270.5,2.9,18.1,287.5,282.34,220.96
2018,8,15,10,0,26.0,294.0,2.9,18.2,315.0,320.45,249.86
2018,8,15,10,15,27.0,308.5,3.0,18.3,330.5,334.35,259.95
2018,8,15,10,30,28.0,323.0,3.1,18.4,346.0,347.91,269.87
2018,8,15,10,45,32.5,339.5,3.2,18.45,367.0,366.46,283.75
2018,8,15,11,0,37.0,356.0,3.3,18.5,388.0,384.5,297.18
2018,8,15,11,15,36.0,359.0,3.4,18.55,391.0,383.37,296.02
2018,8,15,11,30,35.0,362.0,3.5,18.6,394.0,382.11,294.87
2018,8,15,11,45,38.0,373.0,3.6,18.65,408.0,392.0,302.28
2018,8,15,12,0,41.0,384.0,3.7,18.7,422.0,401.34,309.26
2018,8,15,12,15,64.5,403.0,3.8,18.7,462.5,434.83,335.08
2018,8,15,12,30,88.0,422.0,3.9,18.7,503.0,466.27,359.08
2018,8,15,12,45,104.0,430.0,4.0,18.7,524.5,479.55,369.3
2018,8,15,13,0,120.0,438.0,4.1,18.7,546.0,490.71,377.97
2018,8,15,13,15,134.0,423.0,4.15,18.7,542.0,477.9,368.84
2018,8,15,13,30,148.0,408.0,4.2,18.7,538.0,464.14,358.95
2018,8,15,13,45,369.5,324.0,4.25,18.7,636.0,514.59,400.76
2018,8,15,14,0,591.0,240.0,4.3,18.7,734.0,550.67,429.46
2018,8,15,14,15,722.5,173.0,4.3,18.65,755.5,534.07,416.22
2018,8,15,14,30,854.0,106.0,4.3,18.6,777.0,512.55,397.58
2018,8,15,14,45,845.0,104.5,4.35,18.55,742.5,464.4,357.01
2018,8,15,15,0,836.0,103.0,4.4,18.5,708.0,416.02,315.28
2018,8,15,15,15,822.0,101.0,4.4,18.5,667.0,365.5,270.9
2018,8,15,15,30,808.0,99.0,4.4,18.5,626.0,309.4,221.54
2018,8,15,15,45,791.5,95.5,4.4,18.3,581.0,258.36,176.28
2018,8,15,16,0,775.0,92.0,4.4,18.1,536.0,208.79,133.16
2018,8,15,16,15,752.5,89.0,4.4,17.95,488.0,160.5,94.13
2018,8,15,16,30,730.0,86.0,4.4,17.8,440.0,114.68,62.91
2018,8,15,16,45,699.0,82.0,4.35,17.65,389.5,65.18,38.99
2018,8,15,17,0,668.0,78.0,4.3,17.5,339.0,50.12,38.62
2018,8,15,17,15,625.0,72.5,4.3,17.35,288.5,48.39,37.21
2018,8,15,17,30,582.0,67.0,4.3,17.2,238.0,46.55,35.63
2018,8,15,17,45,520.5,60.0,4.3,17.0,190.0,43.33,32.69
2018,8,15,18,0,459.0,53.0,4.3,16.8,142.0,39.97,29.46
2018,8,15,18,15,365.5,43.0,4.25,16.7,100.5,33.65,23.39
2018,8,15,18,30,272.0,33.0,4.2,16.6,59.0,27.04,15.83
2018,8,15,18,45,162.0,20.5,4.15,16.45,33.5,16.39,0.0
2018,8,15,19,0,52.0,8.0,4.1,16.3,8.0,7.63,0.0
2018,8,15,19,15,26.0,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.6,15.5,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.7,15.7,8.0,29.16,0.0
2018,8,16,5,45,163.0,20.5,2.8,15.9,34.0,114.21,0.0
2018,8,16,6,0,273.0,33.0,2.9,16.1,60.0,204.17,150.81
2018,8,16,6,15,277.0,38.5,2.85,16.25,79.5,220.68,177.13
2018,8,16,6,30,281.0,44.0,2.8,16.4,99.0,239.12,196.59
2018,8,16,6,45,140.5,63.5,2.75,16.55,91.0,173.4,142.55
2018,8,16,7,0,0.0,83.0,2.7,16.7,83.0,80.79,62.64
2018,8,16,7,15,0.0,99.5,2.65,16.85,99.5,97.02,76.24
2018,8,16,7,30,0.0,116.0,2.6,17.0,116.0,113.15,89.4
2018,8,16,7,45,7.5,139.0,2.5,17.1,142.5,142.17,113.24
2018,8,16,8,0,15.0,162.0,2.4,17.2,169.0,171.48,136.93
2018,8,16,8,15,27.0,193.5,2.4,17.4,208.0,225.49,180.17
2018,8,16,8,30,39.0,225.0,2.4,17.6,247.0,269.85,214.85
2018,8,16,8,45,50.0,249.0,2.35,17.75,280.0,304.66,241.5
2018,8,16,9,0,61.0,273.0,2.3,17.9,313.0,339.45,267.76
2018,8,16,9,15,96.5,300.5,2.25,18.05,368.5,400.61,314.58
2018,8,16,9,30,132.0,328.0,2.2,18.2,424.0,475.4,370.26
2018,8,16,9,45,304.0,301.0,2.15,18.35,536.0,618.15,478.74
2018,8,16,10,0,476.0,274.0,2.1,18.5,648.0,762.47,582.91
2018,8,16,10,15,677.0,191.5,2.1,18.65,746.0,867.13,656.75
2018,8,16,10,30,878.0,109.0,2.1,18.8,844.0,953.03,712.23
2018,8,16,10,45,884.5,109.0,2.05,18.95,866.5,952.25,709.01
2018,8,16,11,0,891.0,109.0,2.0,19.1,889.0,948.32,704.78
2018,8,16,11,15,842.0,139.5,2.15,19.2,886.5,920.52,687.15
2018,8,16,11,30,793.0,170.0,2.3,19.3,884.0,896.89,672.36
2018,8,16,11,45,848.5,140.0,2.4,19.45,910.0,892.42,669.8
2018,8,16,12,0,904.0,110.0,2.5,19.6,936.0,890.51,668.85
2018,8,16,12,15,903.0,110.5,2.65,19.6,935.5,865.28,652.81
2018,8,16,12,30,902.0,111.0,2.8,19.6,935.0,837.43,635.01
2018,8,16,12,45,899.0,111.5,2.95,19.65,926.5,805.56,614.07
2018,8,16,13,0,896.0,112.0,3.1,19.7,918.0,771.47,591.35
2018,8,16,13,15,892.5,111.0,3.2,19.6,902.0,733.62,565.77
2018,8,16,13,30,889.0,110.0,3.3,19.5,886.0,693.94,536.99
2018,8,16,13,45,884.0,109.0,3.4,19.4,863.5,651.65,505.25
2018,8,16,14,0,879.0,108.0,3.5,19.3,841.0,607.96,471.62
2018,8,16,14,15,871.5,107.0,3.55,19.15,811.5,561.73,435.08
2018,8,16,14,30,864.0,106.0,3.6,19.0,782.0,514.71,396.9
2018,8,16,14,45,855.0,103.5,3.7,18.9,746.5,465.2,355.76
2018,8,16,15,0,846.0,101.0,3.8,18.8,711.0,415.46,313.27
2018,8,16,15,15,832.5,98.5,3.8,18.8,669.5,364.18,268.42
2018,8,16,15,30,819.0,96.0,3.8,18.8,628.0,307.22,218.5
2018,8,16,15,45,802.5,93.5,3.85,18.5,583.0,256.41,173.63
2018,8,16,16,0,786.0,91.0,3.9,18.2,538.0,207.05,130.92
2018,8,16,16,15,763.5,87.5,3.9,18.0,489.5,157.79,91.5
2018,8,16,16,30,741.0,84.0,3.9,17.8,441.0,111.02,60.2
2018,8,16,16,45,710.0,80.0,3.9,17.65,390.0,66.34,41.79
2018,8,16,17,0,679.0,76.0,3.9,17.5,339.0,48.89,37.54
2018,8,16,17,15,635.0,70.5,3.9,17.3,288.0,47.08,36.07
2018,8,16,17,30,591.0,65.0,3.9,17.1,237.0,45.16,34.41
2018,8,16,17,45,526.5,58.5,3.9,16.9,188.5,42.28,31.77
2018,8,16,18,0,462.0,52.0,3.9,16.7,140.0,39.3,28.86
2018,8,16,18,15,366.5,42.0,3.8,16.55,98.5,32.95,22.74
2018,8,16,18,30,271.0,32.0,3.7,16.4,57.0,26.3,14.82
2018,8,16,18,45,161.0,19.5,3.55,16.3,32.0,18.59,0.0
2018,8,16,19,0,51.0,7.0,3.4,16.2,7.0,6.67,0.0
2018,8,16,19,15,25.5,3.5,3.35,16.15,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.25,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.5,8.0,29.08,0.0
2018,8,17,5,45,164.0,20.5,1.95,15.7,33.5,113.88,0.0
2018,8,17,6,0,275.0,33.0,2.0,15.9,59.0,204.52,149.09
2018,8,17,6,15,278.5,36.5,1.95,16.1,77.0,223.28,178.53
2018,8,17,6,30,282.0,40.0,1.9,16.3,95.0,240.28,196.86
2018,8,17,6,45,141.0,52.0,1.8,16.45,79.5,157.92,129.6
2018,8,17,7,0,0.0,64.0,1.7,16.6,64.0,59.98,45.17
2018,8,17,7,15,0.0,83.0,1.6,16.8,83.0,79.05,61.22
2018,8,17,7,30,0.0,102.0,1.5,17.0,102.0,98.03,76.81
2018,8,17,7,45,0.5,119.0,1.4,17.2,119.0,115.15,90.61
2018,8,17,8,0,1.0,136.0,1.3,17.4,136.0,132.22,104.15
2018,8,17,8,15,5.5,162.0,1.3,17.6,165.0,162.11,128.02
2018,8,17,8,30,10.0,188.0,1.3,17.8,194.0,192.09,151.53
2018,8,17,8,45,19.0,217.5,1.25,18.05,229.5,229.78,180.83
2018,8,17,9,0,28.0,247.0,1.2,18.3,265.0,280.24,219.36
2018,8,17,9,15,35.0,271.0,1.3,18.5,295.0,310.96,242.27
2018,8,17,9,30,42.0,295.0,1.4,18.7,325.0,341.42,264.84
2018,8,17,9,45,85.5,327.0,1.45,18.9,392.5,414.56,320.22
2018,8,17,10,0,129.0,359.0,1.5,19.1,460.0,500.02,382.83
2018,8,17,10,15,235.5,360.5,1.6,19.25,553.5,610.51,464.17
2018,8,17,10,30,342.0,362.0,1.7,19.4,647.0,707.41,533.57
2018,8,17,10,45,547.0,275.0,1.8,19.55,745.5,813.68,611.55
2018,8,17,11,0,752.0,188.0,1.9,19.7,844.0,904.44,674.55
2018,8,17,11,15,840.5,141.0,2.05,19.75,886.5,918.83,684.1
2018,8,17,11,30,929.0,94.0,2.2,19.8,929.0,936.42,696.65
2018,8,17,11,45,931.5,94.5,2.3,19.9,937.5,919.58,685.68
2018,8,17,12,0,934.0,95.0,2.4,20.0,946.0,899.66,672.97
2018,8,17,12,15,934.5,95.0,2.55,20.0,946.5,874.6,657.4
2018,8,17,12,30,935.0,95.0,2.7,20.0,947.0,846.76,639.77
2018,8,17,12,45,933.5,94.5,2.85,20.0,938.5,814.24,618.7
2018,8,17,13,0,932.0,94.0,3.0,20.0,930.0,779.32,595.69
2018,8,17,13,15,911.5,103.5,3.1,20.0,909.0,737.8,567.44
2018,8,17,13,30,891.0,113.0,3.2,20.0,888.0,695.35,536.4
2018,8,17,13,45,869.5,119.5,3.3,19.95,859.5,649.06,501.55
2018,8,17,14,0,848.0,126.0,3.4,19.9,831.0,602.61,465.77
2018,8,17,14,15,876.0,108.0,3.45,19.85,813.0,562.22,433.85
2018,8,17,14,30,904.0,90.0,3.5,19.8,795.0,517.84,397.65
2018,8,17,14,45,895.5,88.5,3.55,19.7,759.5,467.52,355.71
2018,8,17,15,0,887.0,87.0,3.6,19.6,724.0,416.88,312.33
2018,8,17,15,15,874.5,85.5,3.6,19.6,682.5,364.76,266.66
2018,8,17,15,30,862.0,84.0,3.6,19.6,641.0,313.12,220.71
2018,8,17,15,45,845.5,82.0,3.55,19.4,595.0,260.87,174.54
2018,8,17,16,0,829.0,80.0,3.5,19.2,549.0,209.92,130.66
2018,8,17,16,15,806.5,77.5,3.45,19.0,499.5,152.2,84.86
2018,8,17,16,30,784.0,75.0,3.4,18.8,450.0,103.94,53.44
2018,8,17,16,45,754.0,72.0,3.3,18.65,398.5,57.81,36.19
2018,8,17,17,0,724.0,69.0,3.2,18.5,347.0,48.7,37.24
2018,8,17,17,15,681.0,64.5,3.1,18.25,295.0,47.16,36.0
2018,8,17,17,30,638.0,60.0,3.0,18.0,243.0,41.49,31.05
2018,8,17,17,45,573.5,54.0,2.85,17.8,193.0,38.8,28.59
2018,8,17,18,0,509.0,48.0,2.7,17.6,143.0,36.04,25.88
2018,8,17,18,15,409.0,39.0,2.6,17.45,100.0,30.42,20.42
2018,8,17,18,30,309.0,30.0,2.5,17.3,57.0,24.59,12.9
2018,8,17,18,45,184.0,19.0,2.4,17.15,32.0,18.11,0.0
2018,8,17,19,0,59.0,8.0,2.3,17.0,7.0,0.0,0.0
2018,8,17,19,15,29.5,4.0,2.25,16.95,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.35,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.6,8.0,7.63,0.0
2018,8,18,5,45,169.0,21.0,1.7,15.85,34.0,95.72,0.0
2018,8,18,6,0,284.0,34.0,1.7,16.1,60.0,208.9,149.99
2018,8,18,6,15,300.5,44.5,1.65,16.35,88.0,242.34,192.92
2018,8,18,6,30,317.0,55.0,1.6,16.6,116.0,275.89,224.77
2018,8,18,6,45,182.5,81.0,1.5,16.85,118.5,224.16,183.49
2018,8,18,7,0,48.0,107.0,1.4,17.1,121.0,150.31,121.14
2018,8,18,7,15,40.0,125.0,1.4,17.35,138.0,164.41,132.61
2018,8,18,7,30,32.0,143.0,1.4,17.6,155.0,177.77,142.84
2018,8,18,7,45,31.0,162.0,1.35,17.9,175.0,197.12,157.76
2018,8,18,8,0,30.0,181.0,1.3,18.2,195.0,216.19,172.15
2018,8,18,8,15,34.5,202.5,1.35,18.45,220.5,242.56,192.35
2018,8,18,8,30,39.0,224.0,1.4,18.7,246.0,268.84,212.17
2018,8,18,8,45,43.5,245.0,1.45,18.95,271.5,294.4,231.17
2018,8,18,9,0,48.0,266.0,1.5,19.2,297.0,319.78,249.81
2018,8,18,9,15,49.5,285.0,1.55,19.4,319.0,339.92,264.23
2018,8,18,9,30,51.0,304.0,1.6,19.6,341.0,359.72,278.31
2018,8,18,9,45,51.5,319.0,1.65,19.85,358.0,373.84,287.99
2018,8,18,10,0,52.0,334.0,1.7,20.1,375.0,387.63,297.43
2018,8,18,10,15,55.5,351.0,1.8,20.25,396.0,406.0,310.58
2018,8,18,10,30,59.0,368.0,1.9,20.4,417.0,423.88,323.31
2018,8,18,10,45,56.5,374.0,2.0,20.5,422.0,424.23,323.06
2018,8,18,11,0,54.0,380.0,2.1,20.6,427.0,424.36,322.8
2018,8,18,11,15,45.0,373.5,2.25,20.65,413.0,405.81,308.84
2018,8,18,11,30,36.0,367.0,2.4,20.7,399.0,387.61,295.17
2018,8,18,11,45,39.0,376.5,2.5,20.75,411.5,395.91,301.4
2018,8,18,12,0,42.0,386.0,2.6,20.8,424.0,403.68,307.16
2018,8,18,12,15,49.5,396.0,2.75,20.75,441.0,415.1,315.99
2018,8,18,12,30,57.0,406.0,2.9,20.7,458.0,425.65,324.17
2018,8,18,12,45,58.5,403.5,3.0,20.65,456.5,419.22,319.63
2018,8,18,13,0,60.0,401.0,3.1,20.6,455.0,412.57,314.99
2018,8,18,13,15,61.5,396.0,3.2,20.5,450.5,403.46,308.6
2018,8,18,13,30,63.0,391.0,3.3,20.4,446.0,394.16,302.04
2018,8,18,13,45,196.0,342.0,3.35,20.35,506.0,425.51,328.21
2018,8,18,14,0,329.0,293.0,3.4,20.3,566.0,443.88,343.3
2018,8,18,14,15,581.0,215.0,3.45,20.15,675.0,487.67,376.9
2018,8,18,14,30,833.0,137.0,3.5,20.0,784.0,516.09,395.79
2018,8,18,14,45,819.5,135.0,3.5,19.9,746.5,465.57,353.74
2018,8,18,15,0,806.0,133.0,3.5,19.8,709.0,415.42,311.3
2018,8,18,15,15,791.0,129.5,3.5,19.8,667.0,364.13,267.02
2018,8,18,15,30,776.0,126.0,3.5,19.8,625.0,313.82,222.94
2018,8,18,15,45,752.5,123.5,3.45,19.5,578.0,257.94,175.07
2018,8,18,16,0,729.0,121.0,3.4,19.2,531.0,209.48,134.25
2018,8,18,16,15,699.0,117.0,3.35,19.0,480.5,161.57,97.23
2018,8,18,16,30,669.0,113.0,3.3,18.8,430.0,117.02,68.98
2018,8,18,16,45,631.0,107.0,3.25,18.6,378.5,74.39,59.44
2018,8,18,17,0,593.0,101.0,3.2,18.4,327.0,68.37,54.45
2018,8,18,17,15,544.0,93.0,3.15,18.2,276.0,65.5,52.09
2018,8,18,17,30,495.0,85.0,3.1,18.0,225.0,62.47,49.46
2018,8,18,17,45,426.0,73.5,3.0,17.75,176.0,54.38,42.23
2018,8,18,18,0,357.0,62.0,2.9,17.5,127.0,46.96,35.35
2018,8,18,18,15,268.0,47.0,2.85,17.25,87.0,36.34,25.4
2018,8,18,18,30,179.0,32.0,2.8,17.0,47.0,25.24,12.67
2018,8,18,18,45,102.0,19.0,2.75,16.8,26.0,18.11,0.0
2018,8,18,19,0,25.0,6.0,2.7,16.6,5.0,0.0,0.0
2018,8,18,19,15,12.5,3.0,2.7,16.5,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.85,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.1,2.0,1.91,0.0
2018,8,19,5,45,0.0,9.0,2.6,15.35,9.0,8.58,0.0
2018,8,19,6,0,0.0,16.0,2.7,15.6,16.0,14.83,5.36
2018,8,19,6,15,0.0,29.0,2.65,15.8,29.0,26.92,16.61
2018,8,19,6,30,0.0,42.0,2.6,16.0,42.0,39.03,27.23
2018,8,19,6,45,0.0,54.0,2.5,16.2,54.0,50.61,37.29
2018,8,19,7,0,0.0,66.0,2.4,16.4,66.0,62.24,47.21
2018,8,19,7,15,0.0,71.0,2.4,16.55,71.0,66.47,50.73
2018,8,19,7,30,0.0,76.0,2.4,16.7,76.0,70.94,54.34
2018,8,19,7,45,0.0,85.0,2.35,16.85,85.0,79.56,61.34
2018,8,19,8,0,0.0,94.0,2.3,17.0,94.0,88.2,68.25
2018,8,19,8,15,0.0,110.5,2.3,17.15,110.5,104.35,81.28
2018,8,19,8,30,0.0,127.0,2.3,17.3,127.0,120.47,94.12
2018,8,19,8,45,0.0,141.0,2.3,17.45,141.0,134.04,104.76
2018,8,19,9,0,0.0,155.0,2.3,17.6,155.0,147.56,115.28
2018,8,19,9,15,1.0,163.5,2.35,17.7,164.0,156.48,122.1
2018,8,19,9,30,2.0,172.0,2.4,17.8,173.0,165.4,128.93
2018,8,19,9,45,4.5,189.0,2.45,17.95,192.0,184.12,143.55
2018,8,19,10,0,7.0,206.0,2.5,18.1,211.0,202.77,157.98
2018,8,19,10,15,9.5,229.0,2.55,18.2,236.5,227.21,176.87
2018,8,19,10,30,12.0,252.0,2.6,18.3,262.0,251.47,195.45
2018,8,19,10,45,13.0,256.0,2.65,18.4,267.0,255.52,198.27
2018,8,19,11,0,14.0,260.0,2.7,18.5,272.0,259.5,201.12
2018,8,19,11,15,12.0,244.5,2.7,18.55,255.0,241.93,187.26
2018,8,19,11,30,10.0,229.0,2.7,18.6,238.0,224.61,173.66
2018,8,19,11,45,11.0,241.0,2.75,18.65,251.0,236.17,182.6
2018,8,19,12,0,12.0,253.0,2.8,18.7,264.0,247.52,191.29
2018,8,19,12,15,13.0,264.0,2.85,18.7,276.0,257.7,199.13
2018,8,19,12,30,14.0,275.0,2.9,18.7,288.0,267.64,206.79
2018,8,19,12,45,15.0,281.0,2.95,18.75,294.5,272.69,210.68
2018,8,19,13,0,16.0,287.0,3.0,18.8,301.0,277.52,214.44
2018,8,19,13,15,16.5,289.0,3.1,18.75,303.5,278.13,215.1
2018,8,19,13,30,17.0,291.0,3.2,18.7,306.0,278.58,215.67
2018,8,19,13,45,163.5,256.5,3.3,18.65,392.0,327.92,256.69
2018,8,19,14,0,310.0,222.0,3.4,18.6,478.0,368.75,289.4
2018,8,19,14,15,597.5,169.0,3.45,18.45,639.5,455.54,355.98
2018,8,19,14,30,885.0,116.0,3.5,18.3,801.0,524.4,404.48
2018,8,19,14,45,731.5,129.5,3.6,18.2,677.5,420.32,322.31
2018,8,19,15,0,578.0,143.0,3.7,18.1,554.0,330.06,250.83
2018,8,19,15,15,433.0,155.5,3.7,18.1,453.0,262.95,197.45
2018,8,19,15,30,288.0,168.0,3.7,18.1,352.0,207.31,154.54
2018,8,19,15,45,149.0,169.5,3.85,17.8,264.5,174.7,132.03
2018,8,19,16,0,10.0,171.0,4.0,17.5,177.0,154.52,121.46
2018,8,19,16,15,34.5,168.5,4.0,17.3,185.5,146.66,114.51
2018,8,19,16,30,59.0,166.0,4.0,17.1,194.0,141.35,110.21
2018,8,19,16,45,216.0,144.0,4.0,16.9,228.0,105.2,86.69
2018,8,19,17,0,373.0,122.0,4.0,16.7,262.0,83.85,68.4
2018,8,19,17,15,289.0,112.5,4.0,16.5,211.0,84.93,69.53
2018,8,19,17,30,205.0,103.0,4.0,16.3,160.0,78.5,63.89
2018,8,19,17,45,156.5,84.0,3.95,16.05,122.0,65.18,51.98
2018,8,19,18,0,108.0,65.0,3.9,15.8,84.0,53.65,41.38
2018,8,19,18,15,76.0,45.5,3.85,15.65,56.5,38.27,27.11
2018,8,19,18,30,44.0,26.0,3.8,15.5,29.0,22.52,9.9
2018,8,19,18,45,30.0,14.5,3.7,15.4,16.0,13.82,0.0
2018,8,19,19,0,16.0,3.0,3.6,15.3,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,3.55,15.3,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
