Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,2,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.75,17.2,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.3,4.0,3.7,0.0
2018,8,30,6,15,0.0,9.0,1.75,17.4,9.0,8.33,1.0
2018,8,30,6,30,0.0,14.0,1.7,17.5,14.0,12.97,5.15
2018,8,30,6,45,0.0,18.5,1.65,17.65,18.5,17.14,8.82
2018,8,30,7,0,0.0,23.0,1.6,17.8,23.0,21.32,12.45
2018,8,30,7,15,0.0,30.5,1.55,17.85,30.5,28.3,18.38
2018,8,30,7,30,0.0,38.0,1.5,17.9,38.0,35.28,24.25
2018,8,30,7,45,0.0,65.5,1.4,17.95,65.5,60.93,45.68
2018,8,30,8,0,0.0,93.0,1.3,18.0,93.0,87.43,67.47
2018,8,30,8,15,5.5,130.5,1.25,18.05,133.5,129.66,101.94
2018,8,30,8,30,11.0,168.0,1.2,18.1,174.0,172.45,136.12
2018,8,30,8,45,35.5,201.0,1.15,18.2,222.5,237.77,188.05
2018,8,30,9,0,60.0,234.0,1.1,18.3,271.0,294.32,231.75
2018,8,30,9,15,66.0,258.5,1.15,18.45,302.0,325.0,254.36
2018,8,30,9,30,72.0,283.0,1.2,18.6,333.0,355.25,276.52
2018,8,30,9,45,97.0,315.0,1.2,18.75,386.0,410.5,317.49
2018,8,30,10,0,122.0,347.0,1.2,18.9,439.0,477.27,365.71
2018,8,30,10,15,112.0,360.0,1.35,19.0,447.0,477.9,365.15
2018,8,30,10,30,102.0,373.0,1.5,19.1,455.0,467.04,356.85
2018,8,30,10,45,87.0,378.5,1.6,19.2,450.0,454.96,347.34
2018,8,30,11,0,72.0,384.0,1.7,19.3,445.0,442.81,337.8
2018,8,30,11,15,79.5,394.5,1.8,19.35,462.5,455.6,347.34
2018,8,30,11,30,87.0,405.0,1.9,19.4,480.0,467.63,356.19
2018,8,30,11,45,129.5,413.0,2.05,19.45,526.0,511.64,389.48
2018,8,30,12,0,172.0,421.0,2.2,19.5,572.0,546.2,415.48
2018,8,30,12,15,230.5,415.5,2.3,19.55,617.5,577.96,439.65
2018,8,30,12,30,289.0,410.0,2.4,19.6,663.0,607.43,461.86
2018,8,30,12,45,292.5,404.0,2.55,19.6,658.0,588.99,448.82
2018,8,30,13,0,296.0,398.0,2.7,19.6,653.0,569.72,435.3
2018,8,30,13,15,246.5,399.0,2.85,19.6,608.5,520.72,398.93
2018,8,30,13,30,197.0,400.0,3.0,19.6,564.0,477.78,366.77
2018,8,30,13,45,300.5,345.5,3.15,19.55,587.0,474.91,366.38
2018,8,30,14,0,404.0,291.0,3.3,19.5,610.0,462.85,357.86
2018,8,30,14,15,621.0,203.5,3.4,19.4,672.0,470.88,363.23
2018,8,30,14,30,838.0,116.0,3.5,19.3,734.0,462.38,353.11
2018,8,30,14,45,826.5,114.0,3.65,19.25,697.0,412.27,310.36
2018,8,30,15,0,815.0,112.0,3.8,19.2,660.0,362.34,266.86
2018,8,30,15,15,799.0,108.5,3.8,19.2,617.0,310.3,220.98
2018,8,30,15,30,783.0,105.0,3.8,19.2,574.0,259.38,176.0
2018,8,30,15,45,761.0,102.0,4.05,18.95,527.0,209.13,133.19
2018,8,30,16,0,739.0,99.0,4.3,18.7,480.0,161.07,95.26
2018,8,30,16,15,708.0,95.5,4.4,18.5,430.0,108.48,60.24
2018,8,30,16,30,677.0,92.0,4.5,18.3,380.0,64.8,51.2
2018,8,30,16,45,634.5,86.5,4.55,18.15,328.5,57.12,44.68
2018,8,30,17,0,592.0,81.0,4.6,18.0,277.0,55.75,43.59
2018,8,30,17,15,532.5,74.0,4.65,17.8,226.5,53.03,41.21
2018,8,30,17,30,473.0,67.0,4.7,17.6,176.0,50.22,38.59
2018,8,30,17,45,384.5,56.5,4.7,17.35,130.0,42.74,31.66
2018,8,30,18,0,296.0,46.0,4.7,17.1,84.0,35.64,24.73
2018,8,30,18,15,193.0,31.5,4.65,17.0,52.0,24.91,11.64
2018,8,30,18,30,90.0,17.0,4.6,16.9,20.0,16.2,0.0
2018,8,30,18,45,45.0,8.5,4.6,16.8,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.55,16.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.35,16.2,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,16.0,2.0,1.91,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.1,4.0,3.7,0.0
2018,8,31,6,15,0.0,8.5,4.5,16.2,8.5,7.87,0.6
2018,8,31,6,30,0.0,13.0,4.5,16.3,13.0,12.04,4.38
2018,8,31,6,45,0.0,19.5,4.45,16.45,19.5,18.07,9.63
2018,8,31,7,0,0.0,26.0,4.4,16.6,26.0,24.11,14.86
2018,8,31,7,15,0.0,31.0,4.25,16.75,31.0,28.76,18.83
2018,8,31,7,30,0.0,36.0,4.1,16.9,36.0,33.42,22.75
2018,8,31,7,45,0.0,45.0,3.95,17.05,45.0,41.81,29.75
2018,8,31,8,0,0.0,54.0,3.8,17.2,54.0,50.21,36.67
2018,8,31,8,15,0.0,79.5,3.65,17.45,79.5,74.02,56.34
2018,8,31,8,30,0.0,105.0,3.5,17.7,105.0,98.7,76.43
2018,8,31,8,45,2.5,143.0,3.3,17.9,144.5,138.51,108.69
2018,8,31,9,0,5.0,181.0,3.1,18.1,184.0,178.66,140.63
2018,8,31,9,15,8.5,203.5,3.0,18.35,209.0,203.84,160.21
2018,8,31,9,30,12.0,226.0,2.9,18.6,234.0,228.94,179.51
2018,8,31,9,45,15.5,245.5,2.8,18.85,256.5,250.87,196.12
2018,8,31,10,0,19.0,265.0,2.7,19.1,279.0,272.63,212.43
2018,8,31,10,15,28.0,294.0,2.7,19.3,316.0,319.49,248.12
2018,8,31,10,30,37.0,323.0,2.7,19.5,353.0,355.3,274.85
2018,8,31,10,45,48.5,347.5,2.75,19.7,387.5,387.93,299.11
2018,8,31,11,0,60.0,372.0,2.8,19.9,422.0,419.65,322.47
2018,8,31,11,15,111.5,393.0,3.0,19.95,488.5,489.98,375.92
2018,8,31,11,30,163.0,414.0,3.2,20.0,555.0,548.6,419.91
2018,8,31,11,45,223.0,412.0,3.4,20.1,606.0,588.99,450.66
2018,8,31,12,0,283.0,410.0,3.6,20.2,657.0,630.13,481.63
2018,8,31,12,15,311.0,401.5,3.85,20.1,673.0,630.63,483.05
2018,8,31,12,30,339.0,393.0,4.1,20.0,689.0,628.87,482.91
2018,8,31,12,45,518.0,300.0,4.4,19.95,746.5,659.78,510.46
2018,8,31,13,0,697.0,207.0,4.7,19.9,804.0,676.69,527.12
2018,8,31,13,15,810.5,147.5,5.0,19.8,828.5,668.24,523.04
2018,8,31,13,30,924.0,88.0,5.3,19.7,853.0,651.26,511.63
2018,8,31,13,45,899.5,96.0,5.6,19.55,822.5,603.45,474.15
2018,8,31,14,0,875.0,104.0,5.9,19.4,792.0,555.65,435.7
2018,8,31,14,15,887.0,94.0,6.1,19.2,767.5,510.53,398.25
2018,8,31,14,30,899.0,84.0,6.3,19.0,743.0,462.9,357.47
2018,8,31,14,45,734.0,141.0,6.5,18.8,661.0,391.75,298.94
2018,8,31,15,0,569.0,198.0,6.7,18.6,579.0,344.23,260.09
2018,8,31,15,15,522.5,196.0,6.7,18.6,528.0,296.41,219.53
2018,8,31,15,30,476.0,194.0,6.7,18.6,477.0,253.09,183.23
2018,8,31,15,45,441.5,184.5,6.75,18.2,430.0,210.89,148.89
2018,8,31,16,0,407.0,175.0,6.8,17.8,383.0,172.4,119.61
2018,8,31,16,15,421.5,152.0,6.7,17.6,348.0,130.97,89.67
2018,8,31,16,30,436.0,129.0,6.6,17.4,313.0,88.49,72.12
2018,8,31,16,45,380.0,119.0,6.55,17.25,264.0,81.85,66.56
2018,8,31,17,0,324.0,109.0,6.5,17.1,215.0,76.91,62.37
2018,8,31,17,15,337.0,88.0,6.35,16.85,180.5,63.55,50.63
2018,8,31,17,30,350.0,67.0,6.2,16.6,146.0,49.45,38.04
2018,8,31,17,45,330.0,54.5,6.05,16.4,113.5,41.21,30.39
2018,8,31,18,0,310.0,42.0,5.9,16.2,81.0,32.54,22.06
2018,8,31,18,15,187.0,27.5,5.8,16.1,48.0,21.7,8.2
2018,8,31,18,30,64.0,13.0,5.7,16.0,15.0,12.39,0.0
2018,8,31,18,45,32.0,6.5,5.55,15.9,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.25,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,2.9,15.6,2.5,2.38,0.0
2018,9,1,6,0,0.0,5.0,2.9,15.8,5.0,4.62,0.0
2018,9,1,6,15,0.0,10.5,2.7,15.95,10.5,9.72,2.05
2018,9,1,6,30,0.0,16.0,2.5,16.1,16.0,14.82,6.72
2018,9,1,6,45,0.0,23.5,2.35,16.25,23.5,21.79,12.8
2018,9,1,7,0,0.0,31.0,2.2,16.4,31.0,28.76,18.84
2018,9,1,7,15,0.0,36.0,2.05,16.6,36.0,33.42,22.82
2018,9,1,7,30,0.0,41.0,1.9,16.8,41.0,38.07,26.73
2018,9,1,7,45,0.0,52.5,1.75,16.95,52.5,48.8,35.68
2018,9,1,8,0,0.0,64.0,1.6,17.1,64.0,59.53,44.52
2018,9,1,8,15,0.0,83.5,1.6,17.25,83.5,77.76,59.47
2018,9,1,8,30,0.0,103.0,1.6,17.4,103.0,96.73,74.83
2018,9,1,8,45,0.0,117.5,1.65,17.55,117.5,110.81,86.02
2018,9,1,9,0,0.0,132.0,1.7,17.7,132.0,124.87,97.1
2018,9,1,9,15,0.0,140.0,1.85,17.85,140.0,132.45,102.89
2018,9,1,9,30,0.0,148.0,2.0,18.0,148.0,140.02,108.67
2018,9,1,9,45,1.0,154.5,2.15,18.15,155.0,147.02,114.02
2018,9,1,10,0,2.0,161.0,2.3,18.3,162.0,154.01,119.36
2018,9,1,10,15,3.5,175.0,2.45,18.35,177.5,168.71,130.89
2018,9,1,10,30,5.0,189.0,2.6,18.4,193.0,183.31,142.28
2018,9,1,10,45,5.5,191.5,2.8,18.5,196.0,185.8,144.05
2018,9,1,11,0,6.0,194.0,3.0,18.6,199.0,188.26,145.85
2018,9,1,11,15,6.0,190.5,3.15,18.65,195.5,184.51,142.79
2018,9,1,11,30,6.0,187.0,3.3,18.7,192.0,180.78,139.78
2018,9,1,11,45,7.0,199.0,3.5,18.7,205.0,192.53,149.03
2018,9,1,12,0,8.0,211.0,3.7,18.7,218.0,204.09,158.11
2018,9,1,12,15,8.0,209.0,3.85,18.7,216.0,201.58,156.14
2018,9,1,12,30,8.0,207.0,4.0,18.7,214.0,199.07,154.21
2018,9,1,12,45,7.5,201.5,4.15,18.75,208.0,192.94,149.42
2018,9,1,13,0,7.0,196.0,4.3,18.8,202.0,186.87,144.7
2018,9,1,13,15,7.0,194.5,4.45,18.7,200.5,184.83,143.28
2018,9,1,13,30,7.0,193.0,4.6,18.6,199.0,182.78,141.85
2018,9,1,13,45,141.5,177.0,4.75,18.55,288.0,237.86,187.6
2018,9,1,14,0,276.0,161.0,4.9,18.5,377.0,283.16,223.81
2018,9,1,14,15,542.5,149.0,4.95,18.35,552.0,382.27,299.96
2018,9,1,14,30,809.0,137.0,5.0,18.2,727.0,460.72,355.3
2018,9,1,14,45,765.5,137.0,5.1,18.1,672.0,401.48,305.1
2018,9,1,15,0,722.0,137.0,5.2,18.0,617.0,340.82,253.59
2018,9,1,15,15,675.0,136.0,5.2,18.0,561.5,286.57,206.86
2018,9,1,15,30,628.0,135.0,5.2,18.0,506.0,236.83,164.35
2018,9,1,15,45,530.5,142.5,5.25,17.7,438.0,190.31,128.37
2018,9,1,16,0,433.0,150.0,5.3,17.4,370.0,154.86,104.36
2018,9,1,16,15,309.5,150.0,5.25,17.2,299.0,129.15,92.47
2018,9,1,16,30,186.0,150.0,5.2,17.0,228.0,116.38,96.49
2018,9,1,16,45,303.5,124.5,5.2,16.8,231.0,92.66,76.13
2018,9,1,17,0,421.0,99.0,5.2,16.6,234.0,70.05,56.44
2018,9,1,17,15,403.0,84.5,5.15,16.35,194.5,61.27,48.71
2018,9,1,17,30,385.0,70.0,5.1,16.1,155.0,51.98,40.32
2018,9,1,17,45,306.5,57.0,5.0,15.9,113.0,43.28,32.21
2018,9,1,18,0,228.0,44.0,4.9,15.7,71.0,34.19,23.37
2018,9,1,18,15,137.5,28.0,4.9,15.6,42.0,22.18,6.72
2018,9,1,18,30,47.0,12.0,4.9,15.5,13.0,11.44,0.0
2018,9,1,18,45,23.5,6.0,4.85,15.45,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,2,5,45,48.5,10.5,2.1,15.1,13.0,30.47,0.0
2018,9,2,6,0,97.0,21.0,2.1,15.3,26.0,88.11,0.0
2018,9,2,6,15,197.5,37.0,2.05,15.5,62.5,175.43,132.07
2018,9,2,6,30,298.0,53.0,2.0,15.7,99.0,257.33,207.33
2018,9,2,6,45,212.5,62.5,1.95,15.9,101.5,214.81,176.07
2018,9,2,7,0,127.0,72.0,1.9,16.1,104.0,177.15,145.5
2018,9,2,7,15,63.5,87.0,1.85,16.3,103.0,144.07,117.22
2018,9,2,7,30,0.0,102.0,1.8,16.5,102.0,99.44,78.2
2018,9,2,7,45,3.0,123.5,1.75,16.7,125.0,123.3,97.89
2018,9,2,8,0,6.0,145.0,1.7,16.9,148.0,147.16,117.13
2018,9,2,8,15,9.5,164.0,1.7,17.1,169.0,168.69,134.21
2018,9,2,8,30,13.0,183.0,1.7,17.3,190.0,190.27,151.11
2018,9,2,8,45,13.0,196.0,1.65,17.5,203.5,202.51,160.19
2018,9,2,9,0,13.0,209.0,1.6,17.7,217.0,214.74,169.21
2018,9,2,9,15,13.5,219.0,1.65,17.9,228.0,224.28,176.14
2018,9,2,9,30,14.0,229.0,1.7,18.1,239.0,233.83,183.08
2018,9,2,9,45,13.5,234.5,1.7,18.3,244.5,237.9,185.66
2018,9,2,10,0,13.0,240.0,1.7,18.5,250.0,242.0,188.3
2018,9,2,10,15,16.5,261.0,1.75,18.65,274.0,265.15,205.89
2018,9,2,10,30,20.0,282.0,1.8,18.8,298.0,288.05,223.08
2018,9,2,10,45,25.0,302.0,1.8,18.95,322.5,319.98,246.97
2018,9,2,11,0,30.0,322.0,1.8,19.1,347.0,342.03,263.17
2018,9,2,11,15,33.5,337.0,1.9,19.15,365.5,357.13,274.35
2018,9,2,11,30,37.0,352.0,2.0,19.2,384.0,371.64,285.12
2018,9,2,11,45,44.5,366.5,2.1,19.3,405.0,388.36,297.62
2018,9,2,12,0,52.0,381.0,2.2,19.4,426.0,404.19,309.42
2018,9,2,12,15,58.5,387.5,2.4,19.35,438.0,410.74,314.72
2018,9,2,12,30,65.0,394.0,2.6,19.3,450.0,416.52,319.49
2018,9,2,12,45,69.0,393.0,2.75,19.3,452.0,412.84,317.05
2018,9,2,13,0,73.0,392.0,2.9,19.3,454.0,408.66,314.26
2018,9,2,13,15,74.5,385.0,3.1,19.2,447.0,397.07,306.06
2018,9,2,13,30,76.0,378.0,3.3,19.1,440.0,385.28,297.64
2018,9,2,13,45,193.5,329.0,3.45,18.95,481.0,400.31,311.02
2018,9,2,14,0,311.0,280.0,3.6,18.8,522.0,403.55,314.17
2018,9,2,14,15,547.5,211.0,3.75,18.7,616.5,434.57,336.95
2018,9,2,14,30,784.0,142.0,3.9,18.6,711.0,450.9,345.12
2018,9,2,14,45,770.5,139.0,4.05,18.45,673.5,401.68,302.99
2018,9,2,15,0,757.0,136.0,4.2,18.3,636.0,347.99,256.73
2018,9,2,15,15,738.5,132.0,4.2,18.3,593.0,297.34,212.15
2018,9,2,15,30,720.0,128.0,4.2,18.3,550.0,248.17,169.03
2018,9,2,15,45,695.5,123.5,4.3,17.9,503.0,199.33,128.18
2018,9,2,16,0,671.0,119.0,4.4,17.5,456.0,153.02,92.9
2018,9,2,16,15,638.5,113.0,4.35,17.3,406.5,107.85,65.56
2018,9,2,16,30,606.0,107.0,4.3,17.1,357.0,70.6,56.58
2018,9,2,16,45,562.5,99.5,4.25,16.85,306.5,68.29,54.78
2018,9,2,17,0,519.0,92.0,4.2,16.6,256.0,65.85,52.75
2018,9,2,17,15,459.5,81.0,4.1,16.4,206.5,58.95,46.64
2018,9,2,17,30,400.0,70.0,4.0,16.2,157.0,52.17,40.44
2018,9,2,17,45,317.0,56.5,3.95,15.95,113.5,43.05,31.95
2018,9,2,18,0,234.0,43.0,3.9,15.7,70.0,33.52,22.62
2018,9,2,18,15,139.5,26.5,3.8,15.6,40.5,21.03,3.61
2018,9,2,18,30,45.0,10.0,3.7,15.5,11.0,9.53,0.0
2018,9,2,18,45,22.5,5.0,3.65,15.4,5.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,15.0,4.0,3.81,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.2,8.0,7.41,0.0
2018,9,3,6,15,0.0,19.0,2.0,15.35,19.0,17.62,8.14
2018,9,3,6,30,0.0,30.0,2.0,15.5,30.0,27.85,17.57
2018,9,3,6,45,0.0,43.0,1.95,15.7,43.0,39.96,28.15
2018,9,3,7,0,0.0,56.0,1.9,15.9,56.0,52.44,38.94
2018,9,3,7,15,0.0,63.0,1.9,16.1,63.0,58.77,44.35
2018,9,3,7,30,0.0,70.0,1.9,16.3,70.0,65.25,49.74
2018,9,3,7,45,0.0,91.0,1.9,16.5,91.0,86.21,67.13
2018,9,3,8,0,0.0,112.0,1.9,16.7,112.0,107.15,84.21
2018,9,3,8,15,2.5,138.5,1.85,16.85,140.0,135.81,107.46
2018,9,3,8,30,5.0,165.0,1.8,17.0,168.0,164.49,130.35
2018,9,3,8,45,12.0,192.0,1.8,17.2,199.5,197.47,156.51
2018,9,3,9,0,19.0,219.0,1.8,17.4,231.0,230.51,182.29
2018,9,3,9,15,24.5,240.5,1.8,17.55,257.0,256.41,202.09
2018,9,3,9,30,30.0,262.0,1.8,17.7,283.0,294.2,230.89
2018,9,3,9,45,30.0,275.0,1.8,17.85,296.5,305.87,239.03
2018,9,3,10,0,30.0,288.0,1.8,18.0,310.0,317.31,247.1
2018,9,3,10,15,47.0,315.0,1.85,18.15,351.5,358.62,278.49
2018,9,3,10,30,64.0,342.0,1.9,18.3,393.0,399.18,308.77
2018,9,3,10,45,100.0,371.5,1.95,18.45,453.5,458.36,353.06
2018,9,3,11,0,136.0,401.0,2.0,18.6,514.0,524.69,401.54
2018,9,3,11,15,155.0,409.5,2.1,18.65,540.5,543.07,414.81
2018,9,3,11,30,174.0,418.0,2.2,18.7,567.0,560.05,427.35
2018,9,3,11,45,200.5,418.5,2.25,18.8,591.0,573.96,437.68
2018,9,3,12,0,227.0,419.0,2.3,18.9,615.0,586.0,446.62
2018,9,3,12,15,257.0,411.5,2.4,18.9,633.5,593.99,453.12
2018,9,3,12,30,287.0,404.0,2.5,18.9,652.0,595.72,455.1
2018,9,3,12,45,305.0,394.5,2.6,18.9,655.0,584.56,447.49
2018,9,3,13,0,323.0,385.0,2.7,18.9,658.0,571.65,438.5
2018,9,3,13,15,288.5,384.0,2.8,18.85,624.5,530.38,407.8
2018,9,3,13,30,254.0,383.0,2.9,18.8,591.0,491.18,378.46
2018,9,3,13,45,310.0,338.0,3.05,18.75,584.0,468.45,362.4
2018,9,3,14,0,366.0,293.0,3.2,18.7,577.0,441.25,341.99
2018,9,3,14,15,569.0,217.0,3.3,18.5,637.5,447.32,345.74
2018,9,3,14,30,772.0,141.0,3.4,18.3,698.0,441.59,337.44
2018,9,3,14,45,758.0,138.0,3.55,18.15,660.5,392.78,295.78
2018,9,3,15,0,744.0,135.0,3.7,18.0,623.0,339.58,249.98
2018,9,3,15,15,725.0,131.0,3.7,18.0,580.5,289.52,205.97
2018,9,3,15,30,706.0,127.0,3.7,18.0,538.0,241.01,163.55
2018,9,3,15,45,682.0,122.5,3.75,17.6,492.0,193.08,123.65
2018,9,3,16,0,658.0,118.0,3.8,17.2,446.0,147.64,89.46
2018,9,3,16,15,626.5,111.5,3.75,17.05,397.0,102.96,63.13
2018,9,3,16,30,595.0,105.0,3.7,16.9,348.0,69.35,55.54
2018,9,3,16,45,552.5,97.0,3.6,16.7,298.0,66.57,53.3
2018,9,3,17,0,510.0,89.0,3.5,16.5,248.0,63.6,50.79
2018,9,3,17,15,449.5,79.0,3.4,16.3,199.5,57.59,45.45
2018,9,3,17,30,389.0,69.0,3.3,16.1,151.0,51.54,39.86
2018,9,3,17,45,305.5,55.0,3.15,15.9,108.0,41.98,30.96
2018,9,3,18,0,222.0,41.0,3.0,15.7,65.0,32.0,21.12
2018,9,3,18,15,131.0,25.5,2.85,15.6,37.5,20.3,0.0
2018,9,3,18,30,40.0,10.0,2.7,15.5,10.0,9.53,0.0
2018,9,3,18,45,20.0,5.0,2.6,15.45,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,66.0,10.5,2.6,15.35,13.5,37.63,0.0
2018,9,4,6,0,132.0,21.0,2.7,15.6,27.0,102.84,0.0
2018,9,4,6,15,243.0,34.0,2.7,15.8,63.5,193.96,143.65
2018,9,4,6,30,354.0,47.0,2.7,16.0,100.0,280.2,225.51
2018,9,4,6,45,251.0,43.5,2.75,16.25,88.5,222.41,182.81
2018,9,4,7,0,148.0,40.0,2.8,16.5,77.0,158.13,130.44
2018,9,4,7,15,74.0,45.5,2.7,16.7,64.0,107.94,87.6
2018,9,4,7,30,0.0,51.0,2.6,16.9,51.0,47.39,34.55
2018,9,4,7,45,0.0,59.0,2.5,17.1,59.0,54.86,40.76
2018,9,4,8,0,0.0,67.0,2.4,17.3,67.0,62.33,46.84
2018,9,4,8,15,0.0,91.5,2.35,17.5,91.5,85.64,65.99
2018,9,4,8,30,0.0,116.0,2.3,17.7,116.0,109.78,85.53
2018,9,4,8,45,0.0,135.5,2.25,17.85,135.5,128.9,100.74
2018,9,4,9,0,0.0,155.0,2.2,18.0,155.0,147.96,115.73
2018,9,4,9,15,2.5,173.5,2.15,18.2,175.0,168.14,131.54
2018,9,4,9,30,5.0,192.0,2.1,18.4,195.0,188.27,147.15
2018,9,4,9,45,8.0,212.0,2.1,18.55,217.5,210.29,164.15
2018,9,4,10,0,11.0,232.0,2.1,18.7,240.0,232.17,180.89
2018,9,4,10,15,19.0,264.5,2.1,18.85,279.0,270.85,210.65
2018,9,4,10,30,27.0,297.0,2.1,19.0,318.0,318.98,247.12
2018,9,4,10,45,46.5,333.5,2.1,19.15,371.5,371.19,286.49
2018,9,4,11,0,66.0,370.0,2.1,19.3,425.0,422.11,324.19
2018,9,4,11,15,84.0,388.5,2.15,19.4,459.5,452.08,346.21
2018,9,4,11,30,102.0,407.0,2.2,19.5,494.0,480.7,367.17
2018,9,4,11,45,96.5,408.0,2.3,19.6,490.5,471.28,359.82
2018,9,4,12,0,91.0,409.0,2.4,19.7,487.0,461.77,352.65
2018,9,4,12,15,70.5,389.0,2.5,19.7,449.5,420.88,322.17
2018,9,4,12,30,50.0,369.0,2.6,19.7,412.0,381.56,292.71
2018,9,4,12,45,41.0,352.0,2.7,19.7,387.0,354.9,272.81
2018,9,4,13,0,32.0,335.0,2.8,19.7,362.0,329.18,253.46
2018,9,4,13,15,35.0,335.5,2.95,19.6,364.5,327.55,252.69
2018,9,4,13,30,38.0,336.0,3.1,19.5,367.0,325.47,251.5
2018,9,4,13,45,174.0,289.0,3.3,19.4,424.0,353.81,275.27
2018,9,4,14,0,310.0,242.0,3.5,19.3,481.0,364.96,284.4
2018,9,4,14,15,576.5,176.0,3.65,19.1,598.0,413.6,320.34
2018,9,4,14,30,843.0,110.0,3.8,18.9,715.0,441.25,336.3
2018,9,4,14,45,828.5,108.5,3.95,18.75,676.5,390.17,292.14
2018,9,4,15,0,814.0,107.0,4.1,18.6,638.0,339.59,247.7
2018,9,4,15,15,797.0,104.5,4.1,18.6,595.0,288.26,202.06
2018,9,4,15,30,780.0,102.0,4.1,18.6,552.0,238.16,157.87
2018,9,4,15,45,753.5,99.5,4.2,18.2,504.0,188.06,116.27
2018,9,4,16,0,727.0,97.0,4.3,17.8,456.0,135.09,76.63
2018,9,4,16,15,692.0,93.5,4.2,17.5,405.5,88.93,51.05
2018,9,4,16,30,657.0,90.0,4.1,17.2,355.0,58.3,45.82
2018,9,4,16,45,609.5,84.5,4.05,16.95,303.5,56.96,44.81
2018,9,4,17,0,562.0,79.0,4.0,16.7,252.0,55.58,43.68
2018,9,4,17,15,499.5,71.0,3.9,16.45,202.5,51.97,40.45
2018,9,4,17,30,437.0,63.0,3.8,16.2,153.0,48.23,36.9
2018,9,4,17,45,338.5,51.0,3.7,15.95,108.5,38.98,28.28
2018,9,4,18,0,240.0,39.0,3.6,15.7,64.0,30.5,19.6
2018,9,4,18,15,137.5,23.5,3.5,15.6,36.0,18.72,0.0
2018,9,4,18,30,35.0,8.0,3.4,15.5,8.0,7.63,0.0
2018,9,4,18,45,17.5,4.0,3.3,15.45,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.25,14.7,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.9,4.0,3.7,0.0
2018,9,5,6,15,0.0,8.5,2.3,15.05,8.5,7.87,0.38
2018,9,5,6,30,0.0,13.0,2.3,15.2,13.0,12.04,4.38
2018,9,5,6,45,0.0,19.5,2.3,15.4,19.5,18.07,9.67
2018,9,5,7,0,0.0,26.0,2.3,15.6,26.0,24.11,14.93
2018,9,5,7,15,0.0,30.5,2.25,15.8,30.5,28.3,18.54
2018,9,5,7,30,0.0,35.0,2.2,16.0,35.0,32.49,22.08
2018,9,5,7,45,0.0,46.5,2.2,16.2,46.5,43.2,31.08
2018,9,5,8,0,0.0,58.0,2.2,16.4,58.0,53.93,39.98
2018,9,5,8,15,0.0,72.0,2.3,16.55,72.0,67.01,50.74
2018,9,5,8,30,0.0,86.0,2.4,16.7,86.0,80.11,61.41
2018,9,5,8,45,0.0,93.5,2.45,16.9,93.5,87.25,67.04
2018,9,5,9,0,0.0,101.0,2.5,17.1,101.0,94.46,72.69
2018,9,5,9,15,0.0,107.0,2.65,17.25,107.0,100.21,77.14
2018,9,5,9,30,0.0,113.0,2.8,17.4,113.0,105.94,81.57
2018,9,5,9,45,0.0,117.5,2.9,17.5,117.5,110.22,84.82
2018,9,5,10,0,0.0,122.0,3.0,17.6,122.0,114.48,88.07
2018,9,5,10,15,1.0,136.5,3.1,17.7,137.5,129.23,99.81
2018,9,5,10,30,2.0,151.0,3.2,17.8,153.0,143.91,111.42
2018,9,5,10,45,4.5,178.0,3.35,17.85,182.0,171.84,133.61
2018,9,5,11,0,7.0,205.0,3.5,17.9,211.0,199.59,155.47
2018,9,5,11,15,9.5,228.5,3.55,17.9,236.5,223.71,174.35
2018,9,5,11,30,12.0,252.0,3.6,17.9,262.0,247.51,192.87
2018,9,5,11,45,14.5,269.5,3.7,17.95,282.0,265.21,206.57
2018,9,5,12,0,17.0,287.0,3.8,18.0,302.0,282.52,219.95
2018,9,5,12,15,16.5,285.0,3.9,17.95,299.5,278.87,217.11
2018,9,5,12,30,16.0,283.0,4.0,17.9,297.0,275.22,214.36
2018,9,5,12,45,17.5,286.0,4.05,17.85,301.0,277.55,216.32
2018,9,5,13,0,19.0,289.0,4.1,17.8,305.0,279.65,218.1
2018,9,5,13,15,46.5,307.0,4.2,17.7,345.0,309.49,242.05
2018,9,5,13,30,74.0,325.0,4.3,17.6,385.0,337.12,263.96
2018,9,5,13,45,103.5,342.5,4.35,17.5,423.5,358.91,281.07
2018,9,5,14,0,133.0,360.0,4.4,17.4,462.0,378.98,296.53
2018,9,5,14,15,129.0,344.0,4.45,17.3,439.5,353.31,276.53
2018,9,5,14,30,125.0,328.0,4.5,17.2,417.0,328.1,256.82
2018,9,5,14,45,96.5,303.5,4.55,17.05,370.0,294.12,230.47
2018,9,5,15,0,68.0,279.0,4.6,16.9,323.0,257.77,202.38
2018,9,5,15,15,53.5,252.0,4.6,16.9,285.0,226.45,177.88
2018,9,5,15,30,39.0,225.0,4.6,16.9,247.0,197.06,154.98
2018,9,5,15,45,45.5,209.5,4.65,16.65,233.0,180.94,142.14
2018,9,5,16,0,52.0,194.0,4.7,16.4,219.0,164.08,128.86
2018,9,5,16,15,69.5,176.0,4.65,16.2,206.0,145.23,114.34
2018,9,5,16,30,87.0,158.0,4.6,16.0,193.0,127.44,106.55
2018,9,5,16,45,110.5,137.0,4.55,15.85,174.5,106.5,88.57
2018,9,5,17,0,134.0,116.0,4.5,15.7,156.0,91.76,75.75
2018,9,5,17,15,114.5,95.5,4.45,15.5,125.0,76.74,62.44
2018,9,5,17,30,95.0,75.0,4.4,15.3,94.0,61.28,48.45
2018,9,5,17,45,61.5,54.5,4.35,15.1,65.5,45.37,33.83
2018,9,5,18,0,28.0,34.0,4.3,14.9,37.0,30.06,18.95
2018,9,5,18,15,14.0,19.5,4.25,14.85,21.0,17.42,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.8,5.0,4.77,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.9,2.0,1.91,0.0
2018,9,6,6,0,0.0,4.0,2.3,14.0,4.0,3.81,0.0
2018,9,6,6,15,0.0,9.0,2.25,14.1,9.0,8.33,0.67
2018,9,6,6,30,0.0,14.0,2.2,14.2,14.0,12.97,5.17
2018,9,6,6,45,0.0,20.5,2.15,14.35,20.5,19.0,10.51
2018,9,6,7,0,0.0,27.0,2.1,14.5,27.0,25.04,15.81
2018,9,6,7,15,0.0,34.5,2.1,14.7,34.5,32.02,21.82
2018,9,6,7,30,0.0,42.0,2.1,14.9,42.0,39.0,27.76
2018,9,6,7,45,0.0,50.5,2.1,15.15,50.5,46.93,34.39
2018,9,6,8,0,0.0,59.0,2.1,15.4,59.0,54.87,40.94
2018,9,6,8,15,0.0,71.5,2.2,15.6,71.5,66.54,50.56
2018,9,6,8,30,0.0,84.0,2.3,15.8,84.0,78.24,60.08
2018,9,6,8,45,0.0,99.5,2.4,16.05,99.5,93.12,72.13
2018,9,6,9,0,0.0,115.0,2.5,16.3,115.0,108.15,84.17
2018,9,6,9,15,0.0,124.0,2.7,16.5,124.0,116.77,90.91
2018,9,6,9,30,0.0,133.0,2.9,16.7,133.0,125.37,97.61
2018,9,6,9,45,0.0,142.0,3.05,16.9,142.0,133.94,104.25
2018,9,6,10,0,0.0,151.0,3.2,17.1,151.0,142.48,110.85
2018,9,6,10,15,2.5,172.5,3.3,17.25,174.5,165.34,129.02
2018,9,6,10,30,5.0,194.0,3.4,17.4,198.0,188.09,146.94
2018,9,6,10,45,6.5,202.0,3.5,17.55,207.5,196.72,153.54
2018,9,6,11,0,8.0,210.0,3.6,17.7,217.0,205.24,160.09
2018,9,6,11,15,9.0,221.0,3.65,17.85,228.5,216.06,168.41
2018,9,6,11,30,10.0,232.0,3.7,18.0,240.0,226.72,176.58
2018,9,6,11,45,14.0,260.5,3.7,18.1,272.0,256.21,199.53
2018,9,6,12,0,18.0,289.0,3.7,18.2,304.0,285.11,221.82
2018,9,6,12,15,22.0,305.0,3.65,18.3,323.5,301.66,234.46
2018,9,6,12,30,26.0,321.0,3.6,18.4,343.0,318.94,247.63
2018,9,6,12,45,26.0,319.0,3.6,18.5,341.0,313.78,243.56
2018,9,6,13,0,26.0,317.0,3.6,18.6,339.0,308.57,239.54
2018,9,6,13,15,24.0,305.5,3.65,18.65,325.5,295.63,229.65
2018,9,6,13,30,22.0,294.0,3.7,18.7,312.0,281.92,219.17
2018,9,6,13,45,56.0,269.0,3.7,18.7,312.5,272.88,212.81
2018,9,6,14,0,90.0,244.0,3.7,18.7,313.0,260.97,203.79
2018,9,6,14,15,164.0,226.5,3.7,18.7,345.5,268.16,209.18
2018,9,6,14,30,238.0,209.0,3.7,18.7,378.0,272.78,211.4
2018,9,6,14,45,202.0,211.0,3.7,18.7,349.0,246.56,189.9
2018,9,6,15,0,166.0,213.0,3.7,18.7,320.0,230.34,176.75
2018,9,6,15,15,95.5,212.5,3.7,18.7,273.0,200.51,154.44
2018,9,6,15,30,25.0,212.0,3.7,18.7,226.0,191.54,149.91
2018,9,6,15,45,246.0,163.0,3.75,18.45,283.0,161.1,116.28
2018,9,6,16,0,467.0,114.0,3.8,18.2,340.0,117.89,73.81
2018,9,6,16,15,578.0,96.5,3.85,18.0,345.0,80.38,49.59
2018,9,6,16,30,689.0,79.0,3.9,17.8,350.0,50.8,39.15
2018,9,6,16,45,627.5,74.5,3.9,17.55,294.0,49.77,38.4
2018,9,6,17,0,566.0,70.0,3.9,17.3,238.0,48.76,37.56
2018,9,6,17,15,547.0,60.0,3.9,17.0,196.0,43.21,32.6
2018,9,6,17,30,528.0,50.0,3.9,16.7,154.0,37.27,27.14
2018,9,6,17,45,427.0,41.5,3.85,16.45,109.0,32.21,22.21
2018,9,6,18,0,326.0,33.0,3.8,16.2,64.0,27.02,15.95
2018,9,6,18,15,195.5,21.0,3.8,16.05,36.5,17.97,0.0
2018,9,6,18,30,65.0,9.0,3.8,15.9,9.0,8.58,0.0
2018,9,6,18,45,32.5,4.5,3.75,15.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,7,5,45,91.5,10.5,2.5,14.3,14.0,0.0,0.0
2018,9,7,6,0,183.0,21.0,2.5,14.5,28.0,103.5,0.0
2018,9,7,6,15,318.0,30.5,2.5,14.7,66.0,225.97,161.24
2018,9,7,6,30,453.0,40.0,2.5,14.9,104.0,324.56,260.54
2018,9,7,6,45,318.5,33.5,2.45,15.15,88.0,252.99,208.51
2018,9,7,7,0,184.0,27.0,2.4,15.4,72.0,167.06,138.85
2018,9,7,7,15,92.0,34.5,2.35,15.6,57.0,105.48,86.35
2018,9,7,7,30,0.0,42.0,2.3,15.8,42.0,39.0,27.61
2018,9,7,7,45,0.0,50.5,2.25,16.05,50.5,46.93,34.26
2018,9,7,8,0,0.0,59.0,2.2,16.3,59.0,54.86,40.79
2018,9,7,8,15,0.0,81.5,2.2,16.55,81.5,75.89,58.17
2018,9,7,8,30,0.0,104.0,2.2,16.8,104.0,97.82,76.04
2018,9,7,8,45,0.0,123.5,2.25,17.05,123.5,116.91,91.34
2018,9,7,9,0,0.0,143.0,2.3,17.3,143.0,135.96,106.44
2018,9,7,9,15,0.5,154.5,2.25,17.5,155.0,147.38,115.26
2018,9,7,9,30,1.0,166.0,2.2,17.7,167.0,158.78,124.01
2018,9,7,9,45,3.0,179.0,2.2,17.95,181.5,172.95,134.98
2018,9,7,10,0,5.0,192.0,2.2,18.2,196.0,187.07,145.82
2018,9,7,10,15,7.5,211.5,2.25,18.35,217.5,207.93,161.98
2018,9,7,10,30,10.0,231.0,2.3,18.5,239.0,228.62,177.88
2018,9,7,10,45,12.5,250.0,2.35,18.65,260.0,248.6,193.11
2018,9,7,11,0,15.0,269.0,2.4,18.8,281.0,268.3,208.05
2018,9,7,11,15,23.5,298.5,2.5,18.9,318.0,302.95,234.65
2018,9,7,11,30,32.0,328.0,2.6,19.0,355.0,343.06,265.07
2018,9,7,11,45,50.0,356.0,2.75,19.1,398.5,381.64,294.44
2018,9,7,12,0,68.0,384.0,2.9,19.2,442.0,418.44,322.23
2018,9,7,12,15,79.0,392.5,3.1,19.25,459.5,429.6,330.79
2018,9,7,12,30,90.0,401.0,3.3,19.3,477.0,439.58,338.56
2018,9,7,12,45,89.0,396.0,3.55,19.3,470.5,427.64,329.87
2018,9,7,13,0,88.0,391.0,3.8,19.3,464.0,415.6,321.12
2018,9,7,13,15,75.0,372.5,4.0,19.3,434.0,384.19,297.45
2018,9,7,13,30,62.0,354.0,4.2,19.3,404.0,354.08,274.66
2018,9,7,13,45,196.0,292.0,4.45,19.25,442.5,361.92,282.74
2018,9,7,14,0,330.0,230.0,4.7,19.2,481.0,360.47,282.06
2018,9,7,14,15,619.5,158.5,4.85,19.15,604.5,410.4,318.55
2018,9,7,14,30,909.0,87.0,5.0,19.1,728.0,441.81,336.3
2018,9,7,14,45,896.5,85.5,5.15,19.0,688.5,388.89,289.66
2018,9,7,15,0,884.0,84.0,5.3,18.9,649.0,336.1,242.44
2018,9,7,15,15,868.5,81.5,5.3,18.9,604.5,282.11,193.88
2018,9,7,15,30,853.0,79.0,5.3,18.9,560.0,229.04,146.91
2018,9,7,15,45,831.5,76.5,5.4,18.65,511.5,169.37,97.72
2018,9,7,16,0,810.0,74.0,5.5,18.4,463.0,118.41,61.54
2018,9,7,16,15,781.0,71.0,5.45,18.2,412.0,69.13,38.12
2018,9,7,16,30,752.0,68.0,5.4,18.0,361.0,47.78,36.48
2018,9,7,16,45,712.0,63.5,5.35,17.85,308.0,46.15,35.16
2018,9,7,17,0,672.0,59.0,5.3,17.7,255.0,44.49,33.72
2018,9,7,17,15,609.0,53.5,5.15,17.4,204.0,38.19,28.1
2018,9,7,17,30,546.0,48.0,5.0,17.1,153.0,35.81,25.76
2018,9,7,17,45,442.5,39.5,4.9,16.85,107.5,30.66,20.74
2018,9,7,18,0,339.0,31.0,4.8,16.6,62.0,25.36,14.06
2018,9,7,18,15,203.5,20.0,4.65,16.45,35.0,19.06,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.3,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.4,16.2,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.4,15.2,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.4,27.0,107.62,0.0
2018,9,8,6,15,335.0,28.5,4.5,15.6,65.0,231.84,162.08
2018,9,8,6,30,475.0,37.0,4.5,15.8,103.0,332.03,266.74
2018,9,8,6,45,380.5,55.0,4.55,16.0,122.0,317.34,261.18
2018,9,8,7,0,286.0,73.0,4.6,16.2,141.0,291.11,241.99
2018,9,8,7,15,249.0,100.5,4.55,16.4,170.5,297.27,247.67
2018,9,8,7,30,212.0,128.0,4.5,16.6,200.0,311.83,258.74
2018,9,8,7,45,265.5,143.5,4.45,16.8,248.5,373.62,309.37
2018,9,8,8,0,319.0,159.0,4.4,17.0,297.0,438.01,360.71
2018,9,8,8,15,348.0,175.0,4.4,17.2,342.0,485.56,397.23
2018,9,8,8,30,377.0,191.0,4.4,17.4,387.0,533.3,433.23
2018,9,8,8,45,460.5,185.5,4.35,17.6,446.5,615.73,496.11
2018,9,8,9,0,544.0,180.0,4.3,17.8,506.0,686.17,548.59
2018,9,8,9,15,687.0,142.5,4.25,18.0,583.5,779.68,616.65
2018,9,8,9,30,830.0,105.0,4.2,18.2,661.0,863.92,674.87
2018,9,8,9,45,871.5,95.0,4.15,18.35,706.5,886.4,688.26
2018,9,8,10,0,913.0,85.0,4.1,18.5,752.0,913.39,705.23
2018,9,8,10,15,919.5,87.0,4.15,18.65,781.0,919.6,708.11
2018,9,8,10,30,926.0,89.0,4.2,18.8,810.0,922.43,708.93
2018,9,8,10,45,930.5,90.0,4.2,18.95,831.5,919.01,705.28
2018,9,8,11,0,935.0,91.0,4.2,19.1,853.0,912.2,699.47
2018,9,8,11,15,937.5,91.5,4.3,19.2,866.5,899.78,690.52
2018,9,8,11,30,940.0,92.0,4.4,19.3,880.0,884.07,679.5
2018,9,8,11,45,940.5,92.0,4.55,19.4,885.5,863.01,665.28
2018,9,8,12,0,941.0,92.0,4.7,19.5,891.0,838.9,648.87
2018,9,8,12,15,942.0,91.0,4.85,19.55,889.0,811.25,629.95
2018,9,8,12,30,943.0,90.0,5.0,19.6,887.0,780.77,608.84
2018,9,8,12,45,946.0,86.5,5.2,19.65,878.0,746.61,585.09
2018,9,8,13,0,949.0,83.0,5.4,19.7,869.0,709.76,558.31
2018,9,8,13,15,945.0,82.5,5.5,19.75,851.0,668.72,526.2
2018,9,8,13,30,941.0,82.0,5.6,19.8,833.0,625.73,491.87
2018,9,8,13,45,934.5,81.5,5.75,19.85,807.5,579.63,454.42
2018,9,8,14,0,928.0,81.0,5.9,19.9,782.0,532.19,414.9
2018,9,8,14,15,921.0,79.5,5.95,19.9,750.5,482.53,372.51
2018,9,8,14,30,914.0,78.0,6.0,19.9,719.0,432.02,328.33
2018,9,8,14,45,904.0,77.0,6.05,19.95,681.5,380.24,282.11
2018,9,8,15,0,894.0,76.0,6.1,20.0,644.0,328.31,235.04
2018,9,8,15,15,879.5,74.0,6.1,20.0,600.0,274.57,186.55
2018,9,8,15,30,865.0,72.0,6.1,20.0,556.0,221.62,139.72
2018,9,8,15,45,846.5,70.0,6.1,19.75,509.0,169.11,96.63
2018,9,8,16,0,828.0,68.0,6.1,19.5,462.0,118.22,61.37
2018,9,8,16,15,801.0,66.0,6.1,19.15,411.5,61.82,33.91
2018,9,8,16,30,774.0,64.0,6.1,18.8,361.0,44.9,33.85
2018,9,8,16,45,732.5,60.0,6.1,18.5,308.0,43.54,32.76
2018,9,8,17,0,691.0,56.0,6.1,18.2,255.0,42.16,31.59
2018,9,8,17,15,625.0,51.0,6.05,17.8,203.0,39.86,29.49
2018,9,8,17,30,559.0,46.0,6.0,17.4,151.0,34.33,24.39
2018,9,8,17,45,445.0,39.0,5.9,17.0,105.5,30.47,20.48
2018,9,8,18,0,331.0,32.0,5.8,16.6,60.0,26.71,14.33
2018,9,8,18,15,195.5,20.0,5.75,16.4,33.5,19.06,0.0
2018,9,8,18,30,60.0,8.0,5.7,16.2,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.6,16.05,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.15,15.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,9,5,45,79.0,9.5,3.8,14.7,12.5,0.0,0.0
2018,9,9,6,0,158.0,19.0,3.8,14.9,25.0,89.54,0.0
2018,9,9,6,15,293.0,30.0,3.75,15.15,62.0,210.0,142.88
2018,9,9,6,30,428.0,41.0,3.7,15.4,99.0,309.98,248.27
2018,9,9,6,45,391.0,52.5,3.65,15.65,123.5,319.81,262.71
