Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,6,30,264.0,42.0,3.7,14.3,70.0,217.9,167.95
2018,9,19,6,45,284.0,53.5,3.7,14.55,99.0,250.41,203.86
2018,9,19,7,0,304.0,65.0,3.7,14.8,128.0,285.16,236.43
2018,9,19,7,15,184.0,91.0,3.4,15.0,132.5,238.61,198.13
2018,9,19,7,30,64.0,117.0,3.1,15.2,137.0,172.35,141.21
2018,9,19,7,45,98.0,140.5,2.8,15.35,177.0,234.13,192.88
2018,9,19,8,0,132.0,164.0,2.5,15.5,217.0,286.79,235.68
2018,9,19,8,15,140.5,185.5,2.3,15.75,248.5,318.57,260.09
2018,9,19,8,30,149.0,207.0,2.1,16.0,280.0,350.03,283.71
2018,9,19,8,45,225.0,219.5,1.85,16.25,341.5,424.74,342.07
2018,9,19,9,0,301.0,232.0,1.6,16.5,403.0,514.16,408.84
2018,9,19,9,15,346.0,240.5,1.6,16.8,450.5,561.59,442.82
2018,9,19,9,30,391.0,249.0,1.6,17.1,498.0,608.76,476.26
2018,9,19,9,45,535.0,213.5,1.55,17.4,574.0,703.72,545.39
2018,9,19,10,0,679.0,178.0,1.5,17.7,650.0,791.64,606.47
2018,9,19,10,15,781.5,144.5,1.55,18.05,709.0,835.42,634.32
2018,9,19,10,30,884.0,111.0,1.6,18.4,768.0,874.71,659.3
2018,9,19,10,45,890.5,111.5,1.65,18.75,789.0,871.34,655.52
2018,9,19,11,0,897.0,112.0,1.7,19.1,810.0,864.69,650.15
2018,9,19,11,15,900.5,113.0,1.8,19.45,823.5,852.81,641.92
2018,9,19,11,30,904.0,114.0,1.9,19.8,837.0,837.72,631.6
2018,9,19,11,45,905.0,114.5,2.0,20.1,842.0,817.05,617.62
2018,9,19,12,0,906.0,115.0,2.1,20.4,847.0,793.41,601.6
2018,9,19,12,15,905.5,114.0,2.3,20.55,843.5,764.42,582.84
2018,9,19,12,30,905.0,113.0,2.5,20.7,840.0,732.8,561.35
2018,9,19,12,45,902.5,112.0,2.65,20.9,828.5,697.37,535.32
2018,9,19,13,0,900.0,111.0,2.8,21.1,817.0,659.73,507.01
2018,9,19,13,15,895.0,110.5,3.0,21.1,798.0,619.01,476.23
2018,9,19,13,30,890.0,110.0,3.2,21.1,779.0,576.59,443.19
2018,9,19,13,45,882.5,108.5,3.4,21.1,752.5,530.55,406.39
2018,9,19,14,0,875.0,107.0,3.6,21.1,726.0,483.43,367.6
2018,9,19,14,15,864.0,105.0,3.8,21.0,692.0,433.62,325.74
2018,9,19,14,30,853.0,103.0,4.0,20.9,658.0,378.62,278.76
2018,9,19,14,45,837.5,100.5,4.2,20.8,618.0,326.2,232.88
2018,9,19,15,0,822.0,98.0,4.4,20.7,578.0,274.45,187.27
2018,9,19,15,15,801.5,95.0,4.4,20.7,533.0,222.27,142.12
2018,9,19,15,30,781.0,92.0,4.4,20.7,488.0,171.77,101.1
2018,9,19,15,45,750.5,89.5,4.65,20.3,439.0,122.82,67.77
2018,9,19,16,0,720.0,87.0,4.9,19.9,390.0,71.26,42.88
2018,9,19,16,15,678.5,82.5,4.95,19.55,338.5,54.39,42.04
2018,9,19,16,30,637.0,78.0,5.0,19.2,287.0,53.56,41.46
2018,9,19,16,45,577.0,71.0,5.05,18.85,235.5,50.63,38.92
2018,9,19,17,0,517.0,64.0,5.1,18.5,184.0,47.6,36.15
2018,9,19,17,15,425.0,55.0,5.05,18.05,136.5,42.61,31.46
2018,9,19,17,30,333.0,46.0,5.0,17.6,89.0,35.66,24.71
2018,9,19,17,45,214.0,32.0,4.9,17.1,55.0,25.33,12.07
2018,9,19,18,0,95.0,18.0,4.8,16.6,21.0,17.16,0.0
2018,9,19,18,15,47.5,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,20,5,45,33.0,5.0,2.4,16.5,5.0,0.0,0.0
2018,9,20,6,0,66.0,10.0,2.4,16.6,10.0,37.82,0.0
2018,9,20,6,15,198.0,23.0,2.4,17.0,40.5,137.48,0.0
2018,9,20,6,30,330.0,36.0,2.4,17.4,71.0,241.75,182.72
2018,9,20,6,45,430.5,45.5,2.4,17.85,117.5,322.89,258.54
2018,9,20,7,0,531.0,55.0,2.4,18.3,164.0,410.97,333.47
2018,9,20,7,15,593.5,60.5,2.3,18.65,215.0,476.36,387.6
2018,9,20,7,30,656.0,66.0,2.2,19.0,266.0,544.46,441.27
2018,9,20,7,45,698.0,71.0,2.15,19.3,318.0,599.76,482.76
2018,9,20,8,0,740.0,76.0,2.1,19.6,370.0,652.09,519.56
2018,9,20,8,15,769.0,79.5,2.0,20.0,420.0,696.47,548.81
2018,9,20,8,30,798.0,83.0,1.9,20.4,470.0,739.63,576.28
2018,9,20,8,45,819.5,85.5,1.8,20.75,516.0,774.04,596.9
2018,9,20,9,0,841.0,88.0,1.7,21.1,562.0,806.33,615.61
2018,9,20,9,15,857.5,89.5,1.65,21.5,603.5,824.52,624.7
2018,9,20,9,30,874.0,91.0,1.6,21.9,645.0,846.51,636.45
2018,9,20,9,45,888.0,92.0,1.5,22.25,681.0,862.94,643.87
2018,9,20,10,0,902.0,93.0,1.4,22.6,717.0,876.31,649.23
2018,9,20,10,15,910.0,94.0,1.45,22.9,745.5,881.33,651.22
2018,9,20,10,30,918.0,95.0,1.5,23.2,774.0,883.02,651.24
2018,9,20,10,45,924.0,95.5,1.5,23.45,795.0,879.12,647.25
2018,9,20,11,0,930.0,96.0,1.5,23.7,816.0,871.82,641.26
2018,9,20,11,15,933.0,96.5,1.6,23.85,829.0,858.7,633.01
2018,9,20,11,30,936.0,97.0,1.7,24.0,842.0,842.29,622.65
2018,9,20,11,45,937.5,97.0,1.8,24.1,847.0,821.0,609.14
2018,9,20,12,0,939.0,97.0,1.9,24.2,852.0,796.63,593.51
2018,9,20,12,15,938.5,97.0,2.0,24.25,849.0,767.85,574.9
2018,9,20,12,30,938.0,97.0,2.1,24.3,846.0,736.31,554.05
2018,9,20,12,45,936.5,96.0,2.2,24.35,835.0,700.57,528.44
2018,9,20,13,0,935.0,95.0,2.3,24.4,824.0,662.43,500.48
2018,9,20,13,15,930.5,94.0,2.4,24.35,804.5,620.35,469.09
2018,9,20,13,30,926.0,93.0,2.5,24.3,785.0,576.44,435.42
2018,9,20,13,45,919.0,92.0,2.6,24.25,758.5,529.69,398.6
2018,9,20,14,0,912.0,91.0,2.7,24.2,732.0,481.73,359.69
2018,9,20,14,15,902.0,89.0,2.7,24.1,698.0,430.74,317.22
2018,9,20,14,30,892.0,87.0,2.7,24.0,664.0,379.27,273.29
2018,9,20,14,45,878.0,85.5,2.75,23.9,624.0,326.79,227.89
2018,9,20,15,0,864.0,84.0,2.8,23.8,584.0,274.66,182.49
2018,9,20,15,15,845.0,81.5,2.8,23.8,538.5,215.1,132.27
2018,9,20,15,30,826.0,79.0,2.8,23.8,493.0,162.98,90.87
2018,9,20,15,45,800.0,75.5,2.85,23.45,443.5,111.24,56.63
2018,9,20,16,0,774.0,72.0,2.9,23.1,394.0,62.18,36.75
2018,9,20,16,15,737.0,68.0,2.9,22.65,342.5,48.58,36.5
2018,9,20,16,30,700.0,64.0,2.9,22.2,291.0,47.38,35.6
2018,9,20,16,45,644.5,59.0,2.9,21.8,239.0,41.23,30.29
2018,9,20,17,0,589.0,54.0,2.9,21.4,187.0,39.36,28.57
2018,9,20,17,15,500.5,47.0,2.9,20.8,139.0,35.7,25.12
2018,9,20,17,30,412.0,40.0,2.9,20.2,91.0,32.06,21.28
2018,9,20,17,45,276.5,28.5,2.85,19.6,56.0,23.85,9.42
2018,9,20,18,0,141.0,17.0,2.8,19.0,21.0,16.2,0.0
2018,9,20,18,15,70.5,8.5,2.75,18.7,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.4,17.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,5,45,34.5,5.0,1.15,15.45,5.0,0.0,0.0
2018,9,21,6,0,69.0,10.0,1.1,15.5,10.0,38.96,0.0
2018,9,21,6,15,203.0,22.5,1.25,15.8,39.5,137.69,0.0
2018,9,21,6,30,337.0,35.0,1.4,16.1,69.0,243.46,182.66
2018,9,21,6,45,434.5,43.5,1.5,16.4,114.5,321.71,257.37
2018,9,21,7,0,532.0,52.0,1.6,16.7,160.0,406.52,329.95
2018,9,21,7,15,594.5,58.5,1.65,17.0,211.5,472.83,385.09
2018,9,21,7,30,657.0,65.0,1.7,17.3,263.0,541.99,440.05
2018,9,21,7,45,668.5,74.0,1.8,17.6,307.0,580.91,469.78
2018,9,21,8,0,680.0,83.0,1.9,17.9,351.0,618.38,496.86
2018,9,21,8,15,550.5,116.0,1.95,18.35,351.5,575.8,461.74
2018,9,21,8,30,421.0,149.0,2.0,18.8,352.0,518.28,414.84
2018,9,21,8,45,255.5,195.0,2.05,19.25,321.5,431.56,344.07
2018,9,21,9,0,90.0,241.0,2.1,19.7,291.0,326.05,257.46
2018,9,21,9,15,75.0,252.0,2.1,20.05,296.0,323.47,254.4
2018,9,21,9,30,60.0,263.0,2.1,20.4,301.0,320.43,250.57
2018,9,21,9,45,64.5,280.5,2.15,20.75,323.5,340.57,265.19
2018,9,21,10,0,69.0,298.0,2.2,21.1,346.0,360.27,279.27
2018,9,21,10,15,112.0,321.5,2.2,21.35,402.5,428.78,330.82
2018,9,21,10,30,155.0,345.0,2.2,21.6,459.0,485.02,372.1
2018,9,21,10,45,135.0,349.0,2.2,21.85,450.5,466.92,357.07
2018,9,21,11,0,115.0,353.0,2.2,22.1,442.0,448.72,342.46
2018,9,21,11,15,81.5,343.5,2.25,22.2,407.0,399.27,304.92
2018,9,21,11,30,48.0,334.0,2.3,22.3,372.0,359.11,274.09
2018,9,21,11,45,45.5,334.0,2.35,22.35,370.0,353.34,269.73
2018,9,21,12,0,43.0,334.0,2.4,22.4,368.0,347.56,265.26
2018,9,21,12,15,47.0,338.5,2.45,22.35,376.0,350.56,267.66
2018,9,21,12,30,51.0,343.0,2.5,22.3,384.0,353.01,269.62
2018,9,21,12,45,51.0,337.5,2.55,22.2,378.0,343.29,262.49
2018,9,21,13,0,51.0,332.0,2.6,22.1,372.0,333.52,255.36
2018,9,21,13,15,48.0,322.0,2.65,21.95,358.5,318.07,243.94
2018,9,21,13,30,45.0,312.0,2.7,21.8,345.0,302.92,232.72
2018,9,21,13,45,188.0,269.0,2.8,21.6,401.0,327.57,252.34
2018,9,21,14,0,331.0,226.0,2.9,21.4,457.0,334.01,256.16
2018,9,21,14,15,602.0,157.5,2.9,21.2,553.0,360.68,271.78
2018,9,21,14,30,873.0,89.0,2.9,21.0,649.0,370.12,269.84
2018,9,21,14,45,859.5,86.5,2.9,20.8,609.5,317.94,223.91
2018,9,21,15,0,846.0,84.0,2.9,20.6,570.0,266.11,178.29
2018,9,21,15,15,826.5,81.5,2.9,20.6,525.0,207.49,128.42
2018,9,21,15,30,807.0,79.0,2.9,20.6,480.0,156.39,87.76
2018,9,21,15,45,780.5,76.0,2.85,20.1,431.5,106.16,55.06
2018,9,21,16,0,754.0,73.0,2.8,19.6,383.0,58.68,37.45
2018,9,21,16,15,716.5,69.0,2.75,19.2,332.0,49.58,37.93
2018,9,21,16,30,679.0,65.0,2.7,18.8,281.0,44.03,33.18
2018,9,21,16,45,623.0,59.0,2.65,18.45,229.5,41.42,30.91
2018,9,21,17,0,567.0,53.0,2.6,18.1,178.0,38.73,28.41
2018,9,21,17,15,476.5,45.5,2.55,17.7,131.0,34.6,24.47
2018,9,21,17,30,386.0,38.0,2.5,17.3,84.0,30.42,20.04
2018,9,21,17,45,254.5,26.5,2.5,16.85,51.0,22.13,6.51
2018,9,21,18,0,123.0,15.0,2.5,16.4,18.0,14.3,0.0
2018,9,21,18,15,61.5,7.5,2.5,16.2,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,22,5,45,31.0,4.5,2.1,13.8,4.5,0.0,0.0
2018,9,22,6,0,62.0,9.0,2.1,13.9,9.0,34.89,0.0
2018,9,22,6,15,191.5,22.0,2.1,14.1,38.0,130.2,0.0
2018,9,22,6,30,321.0,35.0,2.1,14.3,67.0,234.12,175.5
2018,9,22,6,45,323.0,36.0,2.1,14.55,84.5,249.75,201.91
2018,9,22,7,0,325.0,37.0,2.1,14.8,102.0,262.1,216.68
2018,9,22,7,15,162.5,45.5,2.0,15.0,78.0,173.9,144.04
2018,9,22,7,30,0.0,54.0,1.9,15.2,54.0,50.19,37.14
2018,9,22,7,45,0.0,68.5,1.8,15.35,68.5,63.78,48.71
2018,9,22,8,0,0.0,83.0,1.7,15.5,83.0,78.01,60.53
2018,9,22,8,15,0.0,94.0,1.65,15.75,94.0,88.62,69.15
2018,9,22,8,30,0.0,105.0,1.6,16.0,105.0,99.21,77.63
2018,9,22,8,45,1.0,132.0,1.55,16.25,132.5,126.81,100.01
2018,9,22,9,0,2.0,159.0,1.5,16.5,160.0,154.41,122.01
2018,9,22,9,15,3.5,174.0,1.55,16.7,176.0,170.04,134.16
2018,9,22,9,30,5.0,189.0,1.6,16.9,192.0,185.62,146.21
2018,9,22,9,45,6.5,198.5,1.7,17.15,202.5,195.57,153.71
2018,9,22,10,0,8.0,208.0,1.8,17.4,213.0,205.51,161.2
2018,9,22,10,15,12.5,230.5,1.9,17.55,239.0,230.8,180.89
2018,9,22,10,30,17.0,253.0,2.0,17.7,265.0,255.82,200.16
2018,9,22,10,45,16.0,252.5,2.15,17.9,264.5,253.35,197.83
2018,9,22,11,0,15.0,252.0,2.3,18.1,264.0,250.96,195.69
2018,9,22,11,15,14.5,254.0,2.45,18.15,265.5,251.42,195.93
2018,9,22,11,30,14.0,256.0,2.6,18.2,267.0,251.85,196.17
2018,9,22,11,45,15.5,264.5,2.8,18.3,277.0,259.9,202.41
2018,9,22,12,0,17.0,273.0,3.0,18.4,287.0,267.7,208.45
2018,9,22,12,15,24.0,291.5,3.2,18.45,310.5,288.37,224.63
2018,9,22,12,30,31.0,310.0,3.4,18.5,334.0,309.02,240.71
2018,9,22,12,45,36.0,315.5,3.6,18.5,343.5,313.58,244.4
2018,9,22,13,0,41.0,321.0,3.8,18.5,353.0,317.42,247.59
2018,9,22,13,15,46.5,316.5,3.9,18.5,351.5,312.08,243.64
2018,9,22,13,30,52.0,312.0,4.0,18.5,350.0,306.16,239.22
2018,9,22,13,45,205.0,273.5,4.1,18.55,416.5,334.65,261.75
2018,9,22,14,0,358.0,235.0,4.2,18.6,483.0,351.26,272.96
2018,9,22,14,15,623.5,159.5,4.2,18.6,566.5,367.49,280.24
2018,9,22,14,30,889.0,84.0,4.2,18.6,650.0,366.86,270.1
2018,9,22,14,45,876.5,81.5,4.2,18.6,610.5,314.23,222.75
2018,9,22,15,0,864.0,79.0,4.2,18.6,571.0,261.85,175.74
2018,9,22,15,15,845.0,76.5,4.2,18.6,525.5,208.78,129.78
2018,9,22,15,30,826.0,74.0,4.2,18.6,480.0,150.49,83.24
2018,9,22,15,45,800.5,71.5,4.15,18.5,431.5,99.83,50.79
2018,9,22,16,0,775.0,69.0,4.1,18.4,383.0,51.77,39.87
2018,9,22,16,15,737.0,65.0,4.15,18.15,331.5,46.61,35.5
2018,9,22,16,30,699.0,61.0,4.2,17.9,280.0,45.31,34.43
2018,9,22,16,45,640.5,56.0,4.25,17.7,228.0,39.29,29.11
2018,9,22,17,0,582.0,51.0,4.3,17.5,176.0,37.31,27.2
2018,9,22,17,15,485.5,44.0,4.35,17.2,129.0,33.54,23.53
2018,9,22,17,30,389.0,37.0,4.4,16.9,82.0,29.78,19.34
2018,9,22,17,45,237.0,24.5,4.45,16.55,47.5,20.4,2.89
2018,9,22,18,0,85.0,12.0,4.5,16.2,13.0,11.44,0.0
2018,9,22,18,15,42.5,6.0,4.5,16.05,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.3,14.25,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.3,14.3,9.0,8.58,0.0
2018,9,23,6,15,164.5,23.0,3.45,14.6,36.5,120.74,0.0
2018,9,23,6,30,280.0,37.0,3.6,14.9,64.0,217.55,160.99
2018,9,23,6,45,355.5,47.0,3.8,15.2,103.0,279.31,225.68
2018,9,23,7,0,431.0,57.0,4.0,15.5,142.0,349.7,288.49
2018,9,23,7,15,437.5,72.5,4.0,15.65,180.5,383.9,319.32
2018,9,23,7,30,444.0,88.0,4.0,15.8,219.0,420.53,350.29
2018,9,23,7,45,477.5,99.5,3.95,16.0,264.5,469.79,390.21
2018,9,23,8,0,511.0,111.0,3.9,16.2,310.0,519.61,429.21
2018,9,23,8,15,470.5,135.5,3.85,16.4,337.0,529.68,434.72
2018,9,23,8,30,430.0,160.0,3.8,16.6,364.0,535.31,436.58
2018,9,23,8,45,426.0,179.0,3.7,16.8,398.0,559.65,453.32
2018,9,23,9,0,422.0,198.0,3.6,17.0,432.0,581.84,468.02
2018,9,23,9,15,564.0,170.0,3.55,17.15,507.0,669.53,535.67
2018,9,23,9,30,706.0,142.0,3.5,17.3,582.0,765.0,605.14
2018,9,23,9,45,766.0,129.0,3.5,17.5,630.5,798.4,626.96
2018,9,23,10,0,826.0,116.0,3.5,17.7,679.0,833.85,650.52
2018,9,23,10,15,861.0,108.0,3.5,17.8,716.0,845.09,656.94
2018,9,23,10,30,896.0,100.0,3.5,17.9,753.0,859.39,665.82
2018,9,23,10,45,904.0,100.0,3.5,18.05,774.5,856.4,662.44
2018,9,23,11,0,912.0,100.0,3.5,18.2,796.0,850.07,656.99
2018,9,23,11,15,916.0,100.5,3.55,18.25,809.0,837.69,647.93
2018,9,23,11,30,920.0,101.0,3.6,18.3,822.0,822.05,636.71
2018,9,23,11,45,922.5,100.0,3.7,18.35,826.5,800.58,621.66
2018,9,23,12,0,925.0,99.0,3.8,18.4,831.0,776.07,604.45
2018,9,23,12,15,927.0,97.0,4.0,18.4,828.0,747.29,584.61
2018,9,23,12,30,929.0,95.0,4.2,18.4,825.0,715.7,561.68
2018,9,23,12,45,933.0,91.5,4.45,18.35,815.5,681.27,535.97
2018,9,23,13,0,937.0,88.0,4.7,18.3,806.0,644.14,507.54
2018,9,23,13,15,932.5,87.5,4.9,18.2,787.0,602.41,474.5
2018,9,23,13,30,928.0,87.0,5.1,18.1,768.0,558.84,439.02
2018,9,23,13,45,920.0,86.5,5.3,18.0,741.0,511.99,399.88
2018,9,23,14,0,912.0,86.0,5.5,17.9,714.0,464.01,358.66
2018,9,23,14,15,901.5,84.5,5.45,17.8,680.0,413.33,313.88
2018,9,23,14,30,891.0,83.0,5.4,17.7,646.0,362.21,267.86
2018,9,23,14,45,875.5,82.0,5.4,17.6,606.0,309.93,220.49
2018,9,23,15,0,860.0,81.0,5.4,17.5,566.0,258.15,173.72
2018,9,23,15,15,840.5,78.5,5.4,17.5,520.5,198.92,122.59
2018,9,23,15,30,821.0,76.0,5.4,17.5,475.0,147.24,81.62
2018,9,23,15,45,793.0,73.0,5.15,17.3,426.0,96.42,49.86
2018,9,23,16,0,765.0,70.0,4.9,17.1,377.0,48.88,37.56
2018,9,23,16,15,725.0,66.5,4.8,16.95,325.5,48.04,36.95
2018,9,23,16,30,685.0,63.0,4.7,16.8,274.0,47.26,36.31
2018,9,23,16,45,623.5,58.0,4.55,16.6,222.5,41.11,30.84
2018,9,23,17,0,562.0,53.0,4.4,16.4,171.0,39.26,29.01
2018,9,23,17,15,460.0,45.5,4.35,16.2,124.0,35.17,24.98
2018,9,23,17,30,358.0,38.0,4.3,16.0,77.0,31.1,20.29
2018,9,23,17,45,214.5,24.5,4.2,15.75,44.5,20.73,0.0
2018,9,23,18,0,71.0,11.0,4.1,15.5,12.0,10.48,0.0
2018,9,23,18,15,35.5,5.5,4.0,15.4,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.9,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.91,0.0
2018,9,24,6,15,0.0,10.5,0.35,14.1,10.5,10.01,0.0
2018,9,24,6,30,0.0,19.0,0.4,14.3,19.0,17.63,7.83
2018,9,24,6,45,0.0,33.5,0.5,14.45,33.5,31.12,20.34
2018,9,24,7,0,0.0,48.0,0.6,14.6,48.0,45.63,33.06
2018,9,24,7,15,0.0,67.0,0.7,14.85,67.0,65.15,49.84
2018,9,24,7,30,0.0,86.0,0.8,15.1,86.0,84.35,66.08
2018,9,24,7,45,1.5,103.5,0.85,15.35,104.0,102.65,81.31
2018,9,24,8,0,3.0,121.0,0.9,15.6,122.0,120.9,96.22
2018,9,24,8,15,5.0,139.5,0.9,16.0,141.5,140.59,111.99
2018,9,24,8,30,7.0,158.0,0.9,16.4,161.0,160.25,127.45
2018,9,24,8,45,27.5,189.0,0.85,16.75,203.5,218.3,173.93
2018,9,24,9,0,48.0,220.0,0.8,17.1,246.0,267.54,212.08
2018,9,24,9,15,82.5,249.0,0.85,17.55,298.5,325.86,256.92
2018,9,24,9,30,117.0,278.0,0.9,18.0,351.0,395.71,309.14
2018,9,24,9,45,128.0,296.0,0.95,18.4,379.5,421.4,326.95
2018,9,24,10,0,139.0,314.0,1.0,18.8,408.0,446.35,344.38
2018,9,24,10,15,135.0,327.5,1.05,19.25,422.0,453.07,347.91
2018,9,24,10,30,131.0,341.0,1.1,19.7,436.0,459.04,351.07
2018,9,24,10,45,127.5,350.5,1.15,20.1,445.0,460.55,351.17
2018,9,24,11,0,124.0,360.0,1.2,20.5,454.0,461.46,350.9
2018,9,24,11,15,123.5,366.0,1.35,20.65,461.0,460.66,350.34
2018,9,24,11,30,123.0,372.0,1.5,20.8,468.0,459.28,349.35
2018,9,24,11,45,125.5,375.0,1.65,21.0,473.5,456.7,347.51
2018,9,24,12,0,128.0,378.0,1.8,21.2,479.0,453.47,345.18
2018,9,24,12,15,124.5,375.0,1.95,21.15,473.0,439.88,335.48
2018,9,24,12,30,121.0,372.0,2.1,21.1,467.0,426.19,325.67
2018,9,24,12,45,96.0,356.5,2.25,21.1,431.0,387.5,296.85
2018,9,24,13,0,71.0,341.0,2.4,21.1,395.0,352.09,270.33
2018,9,24,13,15,87.0,337.5,2.55,20.95,402.0,351.76,270.71
2018,9,24,13,30,103.0,334.0,2.7,20.8,409.0,349.82,269.56
2018,9,24,13,45,243.5,285.5,2.8,20.65,454.5,360.18,277.68
2018,9,24,14,0,384.0,237.0,2.9,20.5,500.0,359.97,275.85
2018,9,24,14,15,641.5,161.0,2.95,20.25,574.5,369.1,277.47
2018,9,24,14,30,899.0,85.0,3.0,20.0,649.0,361.95,262.38
2018,9,24,14,45,884.0,83.0,3.1,19.8,608.0,308.58,215.23
2018,9,24,15,0,869.0,81.0,3.2,19.6,567.0,255.69,168.65
2018,9,24,15,15,849.0,78.5,3.2,19.6,521.0,195.98,118.21
2018,9,24,15,30,829.0,76.0,3.2,19.6,475.0,143.87,78.06
2018,9,24,15,45,800.5,73.5,3.2,19.1,425.5,93.1,47.96
2018,9,24,16,0,772.0,71.0,3.2,18.6,376.0,49.95,38.27
2018,9,24,16,15,730.0,67.0,3.25,18.25,323.5,48.73,37.37
2018,9,24,16,30,688.0,63.0,3.3,17.9,271.0,47.54,36.4
2018,9,24,16,45,625.5,57.5,3.3,17.6,219.0,40.96,30.57
2018,9,24,17,0,563.0,52.0,3.3,17.3,167.0,38.67,28.36
2018,9,24,17,15,462.5,43.5,3.2,16.95,120.0,33.63,23.51
2018,9,24,17,30,362.0,35.0,3.1,16.6,73.0,28.47,17.78
2018,9,24,17,45,219.0,22.5,3.0,16.25,42.0,18.99,0.0
2018,9,24,18,0,76.0,10.0,2.9,15.9,11.0,9.53,0.0
2018,9,24,18,15,38.0,5.0,2.7,15.8,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.2,14.1,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,14.2,2.0,0.0,0.0
2018,9,25,6,15,14.0,8.0,1.05,14.45,9.5,14.04,0.0
2018,9,25,6,30,28.0,14.0,1.0,14.7,17.0,30.96,17.77
2018,9,25,6,45,14.0,24.0,0.9,15.0,25.5,30.18,19.64
2018,9,25,7,0,0.0,34.0,0.8,15.3,34.0,31.56,21.08
2018,9,25,7,15,0.0,44.5,0.8,15.55,44.5,41.34,29.6
2018,9,25,7,30,0.0,55.0,0.8,15.8,55.0,51.13,37.96
2018,9,25,7,45,0.0,69.0,0.8,16.05,69.0,64.42,49.12
2018,9,25,8,0,0.0,83.0,0.8,16.3,83.0,78.14,60.46
2018,9,25,8,15,0.0,91.0,0.9,16.55,91.0,85.68,66.48
2018,9,25,8,30,0.0,99.0,1.0,16.8,99.0,93.25,72.47
2018,9,25,8,45,0.0,119.5,1.15,17.1,119.5,113.42,88.71
2018,9,25,9,0,0.0,140.0,1.3,17.4,140.0,133.53,104.68
2018,9,25,9,15,1.5,159.5,1.45,17.65,160.5,153.77,120.65
2018,9,25,9,30,3.0,179.0,1.6,17.9,181.0,173.92,136.41
2018,9,25,9,45,5.0,190.0,1.75,18.2,193.5,185.83,145.49
2018,9,25,10,0,7.0,201.0,1.9,18.5,206.0,197.7,154.52
2018,9,25,10,15,10.5,221.0,2.0,18.7,228.5,219.64,171.51
2018,9,25,10,30,14.0,241.0,2.1,18.9,251.0,241.35,188.15
2018,9,25,10,45,14.5,247.0,2.2,19.15,257.5,246.59,191.81
2018,9,25,11,0,15.0,253.0,2.3,19.4,264.0,251.75,195.48
2018,9,25,11,15,17.0,263.0,2.4,19.55,276.0,261.84,203.1
2018,9,25,11,30,19.0,273.0,2.5,19.7,288.0,271.67,210.5
2018,9,25,11,45,25.5,293.0,2.55,19.85,313.0,298.04,230.66
2018,9,25,12,0,32.0,313.0,2.6,20.0,338.0,318.73,246.3
2018,9,25,12,15,32.5,311.5,2.65,20.0,337.0,314.24,242.82
2018,9,25,12,30,33.0,310.0,2.7,20.0,336.0,309.63,239.36
2018,9,25,12,45,32.5,305.0,2.75,20.0,330.0,301.11,232.92
2018,9,25,13,0,32.0,300.0,2.8,20.0,324.0,292.61,226.52
2018,9,25,13,15,43.0,303.5,2.85,19.95,335.0,297.77,230.78
2018,9,25,13,30,54.0,307.0,2.9,19.9,346.0,301.63,233.9
2018,9,25,13,45,201.5,268.0,2.9,19.8,406.0,328.58,254.78
2018,9,25,14,0,349.0,229.0,2.9,19.7,466.0,336.85,259.24
2018,9,25,14,15,613.5,157.5,2.85,19.6,549.0,352.67,265.61
2018,9,25,14,30,878.0,86.0,2.8,19.5,632.0,351.64,254.66
2018,9,25,14,45,863.0,83.5,2.8,19.35,591.5,298.97,207.96
2018,9,25,15,0,848.0,81.0,2.8,19.2,551.0,246.81,162.06
2018,9,25,15,15,827.5,79.0,2.8,19.2,506.0,188.64,113.18
2018,9,25,15,30,807.0,77.0,2.8,19.2,461.0,138.12,74.87
2018,9,25,15,45,780.0,73.5,2.7,18.85,412.5,87.98,45.97
2018,9,25,16,0,753.0,70.0,2.6,18.5,364.0,49.32,37.75
2018,9,25,16,15,713.0,66.0,2.55,18.2,313.0,48.09,36.82
2018,9,25,16,30,673.0,62.0,2.5,17.9,262.0,42.65,32.1
2018,9,25,16,45,611.5,56.0,2.45,17.55,211.0,39.95,29.68
2018,9,25,17,0,550.0,50.0,2.4,17.2,160.0,37.18,27.03
2018,9,25,17,15,449.5,41.5,2.4,16.85,114.0,32.06,22.11
2018,9,25,17,30,349.0,33.0,2.4,16.5,68.0,26.81,16.08
2018,9,25,17,45,210.5,21.5,2.45,16.2,39.0,18.28,0.0
2018,9,25,18,0,72.0,10.0,2.5,15.9,10.0,9.53,0.0
2018,9,25,18,15,36.0,5.0,2.45,15.75,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.5,1.55,13.95,1.5,0.0,0.0
2018,9,26,6,0,0.0,3.0,1.5,14.0,3.0,0.0,0.0
2018,9,26,6,15,0.0,12.0,1.5,14.3,12.0,11.44,0.0
2018,9,26,6,30,0.0,21.0,1.5,14.6,21.0,19.5,8.65
2018,9,26,6,45,0.0,36.5,1.5,14.85,36.5,35.16,23.49
2018,9,26,7,0,0.0,52.0,1.5,15.1,52.0,50.78,37.22
2018,9,26,7,15,0.0,70.0,1.4,15.3,70.0,69.06,52.99
2018,9,26,7,30,0.0,88.0,1.3,15.5,88.0,87.02,68.22
2018,9,26,7,45,1.5,104.0,1.25,15.75,104.5,103.52,81.97
2018,9,26,8,0,3.0,120.0,1.2,16.0,121.0,120.06,95.47
2018,9,26,8,15,2.5,119.0,1.1,16.25,120.0,116.77,92.34
2018,9,26,8,30,2.0,118.0,1.0,16.5,119.0,114.21,89.85
2018,9,26,8,45,4.0,141.5,0.95,16.8,143.5,139.15,109.87
2018,9,26,9,0,6.0,165.0,0.9,17.1,168.0,164.03,129.43
2018,9,26,9,15,11.0,190.5,0.85,17.45,197.0,193.3,152.24
2018,9,26,9,30,16.0,216.0,0.8,17.8,226.0,222.46,174.52
2018,9,26,9,45,27.0,241.5,0.75,18.1,259.5,266.43,208.07
2018,9,26,10,0,38.0,267.0,0.7,18.4,293.0,300.35,233.19
2018,9,26,10,15,53.0,290.5,0.7,18.85,328.0,334.85,258.51
2018,9,26,10,30,68.0,314.0,0.7,19.3,363.0,368.57,282.81
2018,9,26,10,45,83.5,332.5,0.7,19.7,394.0,396.56,302.64
2018,9,26,11,0,99.0,351.0,0.7,20.1,425.0,423.5,321.48
2018,9,26,11,15,112.0,359.5,0.7,20.55,444.5,437.24,330.56
2018,9,26,11,30,125.0,368.0,0.7,21.0,464.0,455.63,342.96
2018,9,26,11,45,181.0,366.5,0.7,21.5,507.0,488.38,366.44
2018,9,26,12,0,237.0,365.0,0.7,22.0,550.0,517.88,386.97
2018,9,26,12,15,239.5,362.0,0.75,22.45,548.0,505.47,377.36
2018,9,26,12,30,242.0,359.0,0.8,22.9,546.0,493.53,368.4
2018,9,26,12,45,246.0,355.0,0.85,23.35,542.5,478.48,357.19
2018,9,26,13,0,250.0,351.0,0.9,23.8,539.0,462.59,345.25
2018,9,26,13,15,259.0,339.0,1.1,23.8,529.5,441.73,330.98
2018,9,26,13,30,268.0,327.0,1.3,23.8,520.0,419.87,315.42
2018,9,26,13,45,246.5,317.0,1.55,23.8,489.5,384.71,289.69
2018,9,26,14,0,225.0,307.0,1.8,23.8,459.0,355.3,267.77
2018,9,26,14,15,177.0,290.0,2.1,23.45,406.0,309.28,233.82
2018,9,26,14,30,129.0,273.0,2.4,23.1,353.0,268.01,203.34
2018,9,26,14,45,138.5,246.5,2.7,22.7,327.0,239.55,181.14
2018,9,26,15,0,148.0,220.0,3.0,22.3,301.0,210.49,158.02
2018,9,26,15,15,214.0,203.0,3.0,22.3,309.5,196.16,143.81
2018,9,26,15,30,280.0,186.0,3.0,22.3,318.0,167.8,119.54
2018,9,26,15,45,313.0,158.5,3.35,21.3,291.0,130.51,93.78
2018,9,26,16,0,346.0,131.0,3.7,20.3,264.0,89.74,72.44
2018,9,26,16,15,341.5,110.0,3.8,19.7,225.5,77.01,61.76
2018,9,26,16,30,337.0,89.0,3.9,19.1,187.0,63.65,50.27
2018,9,26,16,45,209.0,70.0,4.0,18.55,127.0,55.18,42.84
2018,9,26,17,0,81.0,51.0,4.1,18.0,67.0,43.73,32.58
2018,9,26,17,15,73.0,37.5,4.05,17.6,48.5,32.62,22.41
2018,9,26,17,30,65.0,24.0,4.0,17.2,30.0,20.03,10.18
2018,9,26,17,45,40.5,14.5,3.9,16.85,17.5,12.25,0.0
2018,9,26,18,0,16.0,5.0,3.8,16.5,5.0,4.77,0.0
2018,9,26,18,15,8.0,2.5,3.6,16.4,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,14.1,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.1,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.3,5.5,5.24,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.5,10.0,9.26,0.97
2018,9,27,6,45,0.0,17.5,1.5,14.7,17.5,16.22,7.8
2018,9,27,7,0,0.0,25.0,1.5,14.9,25.0,23.18,13.99
2018,9,27,7,15,0.0,31.0,1.45,15.05,31.0,28.76,18.92
2018,9,27,7,30,0.0,37.0,1.4,15.2,37.0,34.35,23.77
2018,9,27,7,45,0.0,56.0,1.3,15.35,56.0,52.06,38.82
2018,9,27,8,0,0.0,75.0,1.2,15.5,75.0,70.03,53.89
2018,9,27,8,15,0.0,99.5,1.2,15.75,99.5,94.5,74.11
2018,9,27,8,30,0.0,124.0,1.2,16.0,124.0,118.98,94.0
2018,9,27,8,45,1.0,140.5,1.25,16.2,141.0,135.83,107.42
2018,9,27,9,0,2.0,157.0,1.3,16.4,158.0,152.62,120.66
2018,9,27,9,15,4.5,172.5,1.3,16.65,175.0,169.53,133.87
2018,9,27,9,30,7.0,188.0,1.3,16.9,192.0,186.39,146.92
2018,9,27,9,45,10.0,204.0,1.35,17.1,210.5,204.09,160.58
2018,9,27,10,0,13.0,220.0,1.4,17.3,229.0,221.66,174.05
2018,9,27,10,15,20.0,246.0,1.45,17.45,260.0,252.35,197.81
2018,9,27,10,30,27.0,272.0,1.5,17.6,291.0,291.23,227.55
2018,9,27,10,45,33.0,289.0,1.55,17.8,313.0,310.87,242.17
2018,9,27,11,0,39.0,306.0,1.6,18.0,335.0,329.9,256.33
2018,9,27,11,15,45.0,317.5,1.65,18.05,351.5,342.78,265.94
2018,9,27,11,30,51.0,329.0,1.7,18.1,368.0,355.0,275.08
2018,9,27,11,45,65.0,338.5,1.75,18.2,388.5,370.47,286.83
2018,9,27,12,0,79.0,348.0,1.8,18.3,409.0,384.76,297.62
2018,9,27,12,15,115.5,357.5,1.95,18.25,446.5,415.48,321.51
2018,9,27,12,30,152.0,367.0,2.1,18.2,484.0,439.63,340.18
2018,9,27,12,45,171.0,361.5,2.2,18.2,491.0,436.49,337.98
2018,9,27,13,0,190.0,356.0,2.3,18.2,498.0,431.6,334.46
2018,9,27,13,15,182.0,345.5,2.5,18.1,478.5,406.08,315.33
2018,9,27,13,30,174.0,335.0,2.7,18.0,459.0,381.01,296.36
2018,9,27,13,45,198.0,318.0,2.9,17.9,454.5,365.59,284.46
2018,9,27,14,0,222.0,301.0,3.1,17.8,450.0,347.95,270.25
2018,9,27,14,15,180.5,287.0,3.3,17.65,404.0,307.02,238.4
2018,9,27,14,30,139.0,273.0,3.5,17.5,358.0,270.08,209.84
2018,9,27,14,45,164.5,253.0,3.75,17.3,347.0,249.88,192.74
2018,9,27,15,0,190.0,233.0,4.0,17.1,336.0,227.17,173.21
2018,9,27,15,15,176.0,211.0,4.0,17.1,300.5,194.69,147.43
2018,9,27,15,30,162.0,189.0,4.0,17.1,265.0,163.96,124.04
2018,9,27,15,45,167.5,169.5,4.15,16.65,240.5,137.4,105.47
2018,9,27,16,0,173.0,150.0,4.3,16.2,216.0,115.62,96.27
2018,9,27,16,15,94.5,104.0,4.3,16.0,139.5,84.18,68.98
2018,9,27,16,30,16.0,58.0,4.3,15.8,63.0,52.75,41.31
2018,9,27,16,45,8.0,37.5,4.25,15.6,40.0,34.83,25.34
2018,9,27,17,0,0.0,17.0,4.2,15.4,17.0,15.75,8.26
2018,9,27,17,15,0.0,12.5,4.15,15.25,12.5,11.57,4.37
2018,9,27,17,30,0.0,8.0,4.1,15.1,8.0,7.4,0.06
2018,9,27,17,45,0.0,4.5,4.05,14.95,4.5,4.29,0.0
2018,9,27,18,0,0.0,1.0,4.0,14.8,1.0,0.0,0.0
2018,9,27,18,15,0.0,0.5,3.9,14.8,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.75,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.0,2.5,14.95,3.0,2.86,0.0
2018,9,28,6,30,0.0,5.0,2.6,15.1,5.0,4.62,0.0
2018,9,28,6,45,0.0,6.5,2.7,15.2,6.5,6.01,0.0
2018,9,28,7,0,0.0,8.0,2.8,15.3,8.0,7.4,0.6
2018,9,28,7,15,0.0,15.0,2.75,15.45,15.0,13.89,6.2
2018,9,28,7,30,0.0,22.0,2.7,15.6,22.0,20.4,11.8
2018,9,28,7,45,0.0,49.5,2.7,15.7,49.5,45.99,33.61
2018,9,28,8,0,0.0,77.0,2.7,15.8,77.0,72.11,55.59
2018,9,28,8,15,0.0,95.5,2.75,15.95,95.5,90.42,70.73
2018,9,28,8,30,0.0,114.0,2.8,16.1,114.0,108.67,85.63
2018,9,28,8,45,0.0,125.0,2.8,16.25,125.0,119.14,93.95
2018,9,28,9,0,0.0,136.0,2.8,16.4,136.0,129.6,102.19
2018,9,28,9,15,1.0,151.5,2.9,16.55,152.0,145.38,114.76
2018,9,28,9,30,2.0,167.0,3.0,16.7,168.0,161.1,127.17
2018,9,28,9,45,6.5,192.5,3.1,16.85,196.5,189.63,149.94
2018,9,28,10,0,11.0,218.0,3.2,17.0,225.0,218.0,172.32
2018,9,28,10,15,17.0,241.0,3.25,17.1,252.5,244.85,193.36
2018,9,28,10,30,23.0,264.0,3.3,17.2,280.0,271.36,213.97
2018,9,28,10,45,26.0,276.5,3.4,17.3,295.5,284.66,224.08
2018,9,28,11,0,29.0,289.0,3.5,17.4,311.0,304.75,239.47
2018,9,28,11,15,30.5,297.0,3.55,17.4,320.0,311.03,244.14
2018,9,28,11,30,32.0,305.0,3.6,17.4,329.0,316.99,248.61
2018,9,28,11,45,41.0,317.0,3.65,17.4,348.5,331.91,260.26
2018,9,28,12,0,50.0,329.0,3.7,17.4,368.0,345.9,271.12
2018,9,28,12,15,70.0,342.0,3.7,17.4,396.0,367.22,287.8
2018,9,28,12,30,90.0,355.0,3.7,17.4,424.0,386.61,302.82
2018,9,28,12,45,87.0,348.5,3.7,17.45,414.0,372.46,291.69
2018,9,28,13,0,84.0,342.0,3.7,17.5,404.0,358.38,280.73
2018,9,28,13,15,82.0,331.0,3.7,17.45,390.5,341.08,267.38
2018,9,28,13,30,80.0,320.0,3.7,17.4,377.0,323.92,254.1
2018,9,28,13,45,122.0,299.0,3.7,17.4,382.0,315.08,247.11
2018,9,28,14,0,164.0,278.0,3.7,17.4,387.0,305.15,238.6
2018,9,28,14,15,247.5,253.0,3.65,17.35,408.0,297.84,230.74
2018,9,28,14,30,331.0,228.0,3.6,17.3,429.0,286.74,218.45
2018,9,28,14,45,492.5,174.0,3.6,17.25,450.5,258.46,188.67
2018,9,28,15,0,654.0,120.0,3.6,17.2,472.0,216.85,146.15
2018,9,28,15,15,714.5,99.0,3.6,17.2,453.5,171.21,104.84
2018,9,28,15,30,775.0,78.0,3.6,17.2,435.0,123.68,66.84
2018,9,28,15,45,747.5,73.5,3.55,16.95,387.0,74.86,41.77
2018,9,28,16,0,720.0,69.0,3.5,16.7,339.0,49.14,37.92
2018,9,28,16,15,680.0,64.5,3.55,16.55,289.5,47.49,36.56
2018,9,28,16,30,640.0,60.0,3.6,16.4,240.0,41.72,31.46
2018,9,28,16,45,577.0,54.0,3.6,16.25,191.0,38.97,28.91
2018,9,28,17,0,514.0,48.0,3.6,16.1,142.0,36.18,26.15
2018,9,28,17,15,407.0,39.5,3.55,15.95,99.0,31.03,21.03
2018,9,28,17,30,300.0,31.0,3.5,15.8,56.0,25.8,13.35
2018,9,28,17,45,176.5,19.5,3.45,15.6,31.5,18.59,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.05,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.1,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,12.5,3.3,16.1,14.0,34.77,0.0
2018,9,29,6,30,51.0,18.0,3.5,16.4,22.0,55.92,31.46
2018,9,29,6,45,26.0,33.0,3.7,16.75,35.0,48.35,34.12
2018,9,29,7,0,1.0,48.0,3.9,17.1,48.0,47.08,33.69
2018,9,29,7,15,4.5,66.5,3.85,17.3,67.5,68.23,51.9
2018,9,29,7,30,8.0,85.0,3.8,17.5,87.0,89.24,69.8
