Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,7,45,20.0,108.5,3.75,17.7,115.5,121.75,97.2
2018,9,29,8,0,32.0,132.0,3.7,17.9,144.0,163.32,131.63
2018,9,29,8,15,68.5,151.5,3.65,18.1,181.5,210.47,170.77
2018,9,29,8,30,105.0,171.0,3.6,18.3,219.0,270.2,219.24
2018,9,29,8,45,83.5,190.0,3.5,18.5,230.5,263.04,211.92
2018,9,29,9,0,62.0,209.0,3.4,18.7,242.0,265.89,212.65
2018,9,29,9,15,83.5,232.5,3.4,18.85,280.5,307.19,245.13
2018,9,29,9,30,105.0,256.0,3.4,19.0,319.0,348.26,276.86
2018,9,29,9,45,177.0,273.0,3.4,19.15,386.5,433.72,343.62
2018,9,29,10,0,249.0,290.0,3.4,19.3,454.0,518.12,407.73
2018,9,29,10,15,291.0,292.0,3.5,19.45,491.5,549.57,431.09
2018,9,29,10,30,333.0,294.0,3.6,19.6,529.0,579.67,453.49
2018,9,29,10,45,281.5,316.5,3.65,19.7,519.0,554.3,432.3
2018,9,29,11,0,230.0,339.0,3.7,19.8,509.0,520.67,405.39
2018,9,29,11,15,200.5,351.0,3.75,19.85,501.0,502.02,390.32
2018,9,29,11,30,171.0,363.0,3.8,19.9,493.0,483.35,375.2
2018,9,29,11,45,208.0,360.0,3.85,19.95,519.0,499.04,387.51
2018,9,29,12,0,245.0,357.0,3.9,20.0,545.0,515.78,400.24
2018,9,29,12,15,248.0,355.0,3.95,20.05,544.5,503.31,390.51
2018,9,29,12,30,251.0,353.0,4.0,20.1,544.0,489.97,380.19
2018,9,29,12,45,245.0,342.0,4.0,20.1,526.0,462.33,359.01
2018,9,29,13,0,239.0,331.0,4.0,20.1,508.0,434.8,337.8
2018,9,29,13,15,197.5,323.0,4.05,20.05,466.5,393.03,305.41
2018,9,29,13,30,156.0,315.0,4.1,20.0,425.0,353.54,274.75
2018,9,29,13,45,103.5,292.5,4.1,20.0,364.5,303.96,236.31
2018,9,29,14,0,51.0,270.0,4.1,20.0,304.0,256.98,200.04
2018,9,29,14,15,74.5,264.0,4.1,19.9,310.5,254.67,198.0
2018,9,29,14,30,98.0,258.0,4.1,19.8,317.0,249.7,193.39
2018,9,29,14,45,169.0,238.0,4.1,19.7,331.5,237.59,181.21
2018,9,29,15,0,240.0,218.0,4.1,19.6,346.0,217.08,161.5
2018,9,29,15,15,278.0,196.0,4.1,19.6,332.0,189.05,137.22
2018,9,29,15,30,316.0,174.0,4.1,19.6,318.0,157.18,111.88
2018,9,29,15,45,318.5,152.5,4.0,19.3,284.0,120.81,89.05
2018,9,29,16,0,321.0,131.0,3.9,19.0,250.0,97.1,79.26
2018,9,29,16,15,419.5,100.0,3.85,18.8,231.0,70.67,56.47
2018,9,29,16,30,518.0,69.0,3.8,18.6,212.0,49.04,37.56
2018,9,29,16,45,511.5,57.5,3.7,18.4,174.0,42.08,31.33
2018,9,29,17,0,505.0,46.0,3.6,18.2,136.0,34.67,24.54
2018,9,29,17,15,396.0,37.5,3.5,18.0,93.5,29.44,19.37
2018,9,29,17,30,287.0,29.0,3.4,17.8,51.0,24.1,10.83
2018,9,29,17,45,167.5,18.0,3.3,17.55,28.5,17.16,0.0
2018,9,29,18,0,48.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.25,16.25,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.2,16.3,5.0,0.0,0.0
2018,9,30,6,15,77.0,17.0,1.25,16.5,21.0,50.5,0.0
2018,9,30,6,30,123.0,28.0,1.3,16.7,37.0,119.42,68.91
2018,9,30,6,45,204.0,44.0,1.35,16.95,73.5,188.93,147.4
2018,9,30,7,0,285.0,60.0,1.4,17.2,110.0,260.07,209.67
2018,9,30,7,15,438.5,62.0,1.4,17.45,168.0,366.43,298.44
2018,9,30,7,30,592.0,64.0,1.4,17.7,226.0,481.14,390.46
2018,9,30,7,45,639.0,68.5,1.35,17.95,275.5,535.33,431.98
2018,9,30,8,0,686.0,73.0,1.3,18.2,325.0,590.33,472.65
2018,9,30,8,15,718.5,76.5,1.3,18.5,372.5,630.78,500.4
2018,9,30,8,30,751.0,80.0,1.3,18.8,420.0,673.87,529.38
2018,9,30,8,45,774.5,82.5,1.3,19.1,464.0,707.54,550.95
2018,9,30,9,0,798.0,85.0,1.3,19.4,508.0,739.27,570.85
2018,9,30,9,15,803.5,91.0,1.35,19.6,544.5,758.53,582.58
2018,9,30,9,30,809.0,97.0,1.4,19.8,581.0,774.86,592.41
2018,9,30,9,45,823.0,98.5,1.45,20.0,615.0,789.94,601.46
2018,9,30,10,0,837.0,100.0,1.5,20.2,649.0,802.07,608.56
2018,9,30,10,15,845.5,101.5,1.6,20.3,676.0,801.49,607.85
2018,9,30,10,30,854.0,103.0,1.7,20.4,703.0,803.27,608.98
2018,9,30,10,45,861.0,104.0,1.8,20.5,723.0,800.14,606.81
2018,9,30,11,0,868.0,105.0,1.9,20.6,743.0,793.81,602.57
2018,9,30,11,15,841.5,119.0,1.95,20.65,746.0,775.34,589.73
2018,9,30,11,30,815.0,133.0,2.0,20.7,749.0,750.5,572.59
2018,9,30,11,45,687.0,191.5,2.1,20.7,712.5,694.47,531.08
2018,9,30,12,0,559.0,250.0,2.2,20.7,676.0,636.64,487.44
2018,9,30,12,15,516.0,265.0,2.25,20.65,656.5,600.7,460.75
2018,9,30,12,30,473.0,280.0,2.3,20.6,637.0,565.32,434.03
2018,9,30,12,45,324.5,308.0,2.4,20.55,551.0,478.55,368.33
2018,9,30,13,0,176.0,336.0,2.5,20.5,465.0,403.1,310.51
2018,9,30,13,15,119.0,300.5,2.55,20.35,386.5,331.67,256.49
2018,9,30,13,30,62.0,265.0,2.6,20.2,308.0,267.64,207.43
2018,9,30,13,45,105.5,279.0,2.65,20.0,349.5,289.9,224.77
2018,9,30,14,0,149.0,293.0,2.7,19.8,391.0,309.1,238.84
2018,9,30,14,15,191.0,278.0,2.75,19.65,396.5,300.03,230.52
2018,9,30,14,30,233.0,263.0,2.8,19.5,402.0,286.72,218.25
2018,9,30,14,45,181.0,243.5,2.8,19.3,347.0,243.3,184.92
2018,9,30,15,0,129.0,224.0,2.8,19.1,292.0,205.4,156.57
2018,9,30,15,15,95.0,199.0,2.8,19.1,246.5,177.92,136.26
2018,9,30,15,30,61.0,174.0,2.8,19.1,201.0,148.59,114.83
2018,9,30,15,45,37.0,143.0,2.75,18.9,159.0,119.57,93.28
2018,9,30,16,0,13.0,112.0,2.7,18.7,117.0,99.36,81.28
2018,9,30,16,15,8.5,93.5,2.55,18.6,96.5,83.69,67.83
2018,9,30,16,30,4.0,75.0,2.4,18.5,76.0,67.83,53.99
2018,9,30,16,45,2.0,59.0,2.2,18.35,59.5,53.8,41.54
2018,9,30,17,0,0.0,43.0,2.0,18.2,43.0,39.64,28.8
2018,9,30,17,15,22.5,29.5,1.85,18.05,31.0,27.14,17.32
2018,9,30,17,30,45.0,16.0,1.7,17.9,19.0,13.56,2.72
2018,9,30,17,45,45.0,11.0,1.55,17.75,11.5,10.48,0.0
2018,9,30,18,0,45.0,6.0,1.4,17.6,4.0,0.0,0.0
2018,9,30,18,15,22.5,3.0,1.25,17.55,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.1,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,10.0,1.6,16.25,10.5,24.59,0.0
2018,10,1,6,30,34.0,14.0,1.7,16.4,16.0,39.97,17.89
2018,10,1,6,45,17.0,26.0,1.75,16.55,27.0,34.31,22.45
2018,10,1,7,0,0.0,38.0,1.8,16.7,38.0,35.31,23.89
2018,10,1,7,15,0.0,54.5,1.8,16.95,54.5,51.8,38.07
2018,10,1,7,30,0.0,71.0,1.8,17.2,71.0,68.34,52.13
2018,10,1,7,45,1.0,90.0,1.8,17.45,90.5,88.15,68.71
2018,10,1,8,0,2.0,109.0,1.8,17.7,110.0,107.81,84.88
2018,10,1,8,15,5.0,128.5,1.8,18.0,131.0,129.36,102.37
2018,10,1,8,30,8.0,148.0,1.8,18.3,152.0,150.87,119.56
2018,10,1,8,45,13.0,168.0,1.8,18.65,174.5,174.41,138.16
2018,10,1,9,0,18.0,188.0,1.8,19.0,197.0,197.92,156.47
2018,10,1,9,15,34.5,216.0,1.8,19.25,235.5,249.42,196.98
2018,10,1,9,30,51.0,244.0,1.8,19.5,274.0,291.08,228.99
2018,10,1,9,45,46.0,246.0,1.8,19.75,274.5,286.5,224.41
2018,10,1,10,0,41.0,248.0,1.8,20.0,275.0,282.08,220.2
2018,10,1,10,15,77.0,271.5,1.8,20.25,324.5,333.32,259.88
2018,10,1,10,30,113.0,295.0,1.8,20.5,374.0,392.61,304.51
2018,10,1,10,45,97.5,305.0,1.8,20.7,374.5,377.72,291.92
2018,10,1,11,0,82.0,315.0,1.8,20.9,375.0,371.73,286.41
2018,10,1,11,15,90.0,332.5,1.9,21.0,399.5,391.06,300.74
2018,10,1,11,30,98.0,350.0,2.0,21.1,424.0,409.31,314.1
2018,10,1,11,45,80.0,340.5,2.15,21.15,401.0,381.75,293.13
2018,10,1,12,0,62.0,331.0,2.3,21.2,378.0,355.18,272.99
2018,10,1,12,15,119.5,336.0,2.4,21.15,426.0,395.65,304.69
2018,10,1,12,30,177.0,341.0,2.5,21.1,474.0,428.49,329.92
2018,10,1,12,45,282.5,317.0,2.65,21.05,525.0,459.82,354.51
2018,10,1,13,0,388.0,293.0,2.8,21.0,576.0,482.21,371.59
2018,10,1,13,15,459.0,261.0,2.75,20.9,587.0,470.21,361.86
2018,10,1,13,30,530.0,229.0,2.7,20.8,598.0,452.31,346.94
2018,10,1,13,45,474.5,232.0,2.65,20.65,552.5,402.82,307.74
2018,10,1,14,0,419.0,235.0,2.6,20.5,507.0,357.42,271.61
2018,10,1,14,15,248.0,240.0,2.45,20.35,399.0,283.37,215.55
2018,10,1,14,30,77.0,245.0,2.3,20.2,291.0,232.17,179.01
2018,10,1,14,45,70.0,226.5,2.15,20.05,266.0,209.04,161.06
2018,10,1,15,0,63.0,208.0,2.0,19.9,241.0,186.78,143.78
2018,10,1,15,15,149.0,188.0,2.0,19.9,257.0,170.14,127.15
2018,10,1,15,30,235.0,168.0,2.0,19.9,273.0,143.28,103.9
2018,10,1,15,45,277.0,148.0,1.75,19.65,258.0,113.14,85.02
2018,10,1,16,0,319.0,128.0,1.5,19.4,243.0,95.22,77.42
2018,10,1,16,15,299.5,110.5,1.4,19.25,205.0,83.72,67.63
2018,10,1,16,30,280.0,93.0,1.3,19.1,167.0,71.76,57.23
2018,10,1,16,45,238.0,76.0,1.2,18.95,129.5,59.64,46.46
2018,10,1,17,0,196.0,59.0,1.1,18.8,92.0,47.08,35.08
2018,10,1,17,15,156.0,42.0,1.05,18.65,62.5,34.1,22.95
2018,10,1,17,30,116.0,25.0,1.0,18.5,33.0,19.71,4.59
2018,10,1,17,45,79.5,15.5,0.95,18.35,18.5,14.77,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.2,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.15,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.35,17.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.0,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,44.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,44.0,9.0,1.45,17.65,9.5,27.94,0.0
2018,10,2,6,30,44.0,12.0,1.5,17.8,15.0,41.09,16.31
2018,10,2,6,45,22.0,21.0,1.6,17.95,22.5,36.64,24.14
2018,10,2,7,0,0.0,30.0,1.7,18.1,30.0,27.84,17.52
2018,10,2,7,15,0.0,33.5,1.75,18.4,33.5,31.09,20.51
2018,10,2,7,30,0.0,37.0,1.8,18.7,37.0,34.35,23.36
2018,10,2,7,45,4.0,58.5,1.85,18.95,60.0,57.05,42.53
2018,10,2,8,0,8.0,80.0,1.9,19.2,83.0,80.96,62.44
2018,10,2,8,15,8.0,106.0,2.0,19.45,109.5,107.39,84.01
2018,10,2,8,30,8.0,132.0,2.1,19.7,136.0,133.77,105.18
2018,10,2,8,45,6.0,144.0,2.2,19.95,147.0,143.65,112.66
2018,10,2,9,0,4.0,156.0,2.3,20.2,158.0,153.45,120.04
2018,10,2,9,15,19.0,192.0,2.4,20.45,203.0,201.43,158.35
2018,10,2,9,30,34.0,228.0,2.5,20.7,248.0,259.73,203.95
2018,10,2,9,45,31.0,230.5,2.6,20.95,249.5,257.6,201.43
2018,10,2,10,0,28.0,233.0,2.7,21.2,251.0,255.62,199.26
2018,10,2,10,15,48.5,267.0,2.75,21.4,300.0,305.48,237.83
2018,10,2,10,30,69.0,301.0,2.8,21.6,349.0,354.34,274.86
2018,10,2,10,45,108.5,313.5,2.85,21.8,391.5,402.96,311.84
2018,10,2,11,0,148.0,326.0,2.9,22.0,434.0,440.95,340.4
2018,10,2,11,15,136.0,323.0,2.95,22.1,423.5,422.55,325.82
2018,10,2,11,30,124.0,320.0,3.0,22.2,413.0,404.27,311.6
2018,10,2,11,45,73.0,294.5,3.05,22.3,349.5,332.27,256.1
2018,10,2,12,0,22.0,269.0,3.1,22.4,286.0,266.31,204.68
2018,10,2,12,15,15.0,229.5,3.15,22.4,241.0,223.5,171.77
2018,10,2,12,30,8.0,190.0,3.2,22.4,196.0,181.6,139.2
2018,10,2,12,45,94.0,241.5,3.25,22.35,310.0,279.26,216.42
2018,10,2,13,0,180.0,293.0,3.3,22.3,424.0,365.95,282.72
2018,10,2,13,15,173.5,296.5,3.35,22.2,419.5,354.72,273.45
2018,10,2,13,30,167.0,300.0,3.4,22.1,415.0,343.31,264.34
2018,10,2,13,45,181.0,296.0,3.45,21.95,416.5,334.39,257.05
2018,10,2,14,0,195.0,292.0,3.5,21.8,418.0,323.69,248.07
2018,10,2,14,15,148.0,271.5,3.55,21.6,364.0,278.31,213.26
2018,10,2,14,30,101.0,251.0,3.6,21.4,310.0,242.78,186.45
2018,10,2,14,45,124.5,233.5,3.65,21.2,301.5,220.56,168.04
2018,10,2,15,0,148.0,216.0,3.7,21.0,293.0,201.01,151.48
2018,10,2,15,15,227.0,191.5,3.7,21.0,297.5,174.48,127.19
2018,10,2,15,30,306.0,167.0,3.7,21.0,302.0,145.91,103.74
2018,10,2,15,45,229.0,146.0,3.65,20.55,240.5,109.43,83.24
2018,10,2,16,0,152.0,125.0,3.6,20.1,179.0,98.91,80.53
2018,10,2,16,15,76.0,94.5,3.45,19.85,121.5,77.13,61.82
2018,10,2,16,30,0.0,64.0,3.3,19.6,64.0,58.67,45.76
2018,10,2,16,45,77.0,50.0,3.2,19.4,62.5,43.15,32.03
2018,10,2,17,0,154.0,36.0,3.1,19.2,61.0,26.84,17.53
2018,10,2,17,15,86.5,23.5,2.85,19.0,36.5,19.69,10.72
2018,10,2,17,30,19.0,11.0,2.6,18.8,12.0,10.13,0.0
2018,10,2,17,45,9.5,5.5,2.4,18.6,6.0,5.24,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,20.5,3.0,0.8,18.15,2.0,0.0,0.0
2018,10,3,6,0,41.0,6.0,0.8,18.2,4.0,0.0,0.0
2018,10,3,6,15,41.0,5.0,0.9,18.25,5.5,22.7,0.0
2018,10,3,6,30,41.0,4.0,1.0,18.3,7.0,32.53,9.65
2018,10,3,6,45,20.5,5.5,1.1,18.4,7.0,18.93,9.8
2018,10,3,7,0,0.0,7.0,1.2,18.5,7.0,6.48,0.0
2018,10,3,7,15,0.0,12.0,1.25,18.6,12.0,11.11,3.71
2018,10,3,7,30,0.0,17.0,1.3,18.7,17.0,15.75,7.69
2018,10,3,7,45,0.0,26.5,1.4,18.8,26.5,24.58,15.16
2018,10,3,8,0,0.0,36.0,1.5,18.9,36.0,33.42,22.58
2018,10,3,8,15,0.0,38.0,1.6,19.0,38.0,35.29,24.07
2018,10,3,8,30,0.0,40.0,1.7,19.1,40.0,37.16,25.54
2018,10,3,8,45,0.0,50.0,1.8,19.2,50.0,46.49,33.21
2018,10,3,9,0,0.0,60.0,1.9,19.3,60.0,55.82,40.8
2018,10,3,9,15,3.5,103.5,1.9,19.4,105.5,99.74,76.78
2018,10,3,9,30,7.0,147.0,1.9,19.5,151.0,145.17,113.28
2018,10,3,9,45,4.5,153.5,1.9,19.6,156.0,149.16,115.98
2018,10,3,10,0,2.0,160.0,1.9,19.7,161.0,153.12,118.75
2018,10,3,10,15,67.5,210.5,1.9,19.8,257.0,261.65,206.01
2018,10,3,10,30,133.0,261.0,1.9,19.9,353.0,372.04,291.32
2018,10,3,10,45,153.5,299.0,1.85,20.0,408.0,422.77,328.31
2018,10,3,11,0,174.0,337.0,1.8,20.1,463.0,471.34,363.3
2018,10,3,11,15,147.5,320.0,1.8,20.1,428.0,427.55,329.83
2018,10,3,11,30,121.0,303.0,1.8,20.1,393.0,384.88,297.49
2018,10,3,11,45,65.5,261.0,1.85,20.1,309.5,294.54,228.21
2018,10,3,12,0,10.0,219.0,1.9,20.1,226.0,211.28,163.04
2018,10,3,12,15,56.0,266.0,2.0,20.1,307.5,285.58,221.69
2018,10,3,12,30,102.0,313.0,2.1,20.1,389.0,354.62,274.56
2018,10,3,12,45,139.0,321.5,2.2,20.05,423.0,376.47,291.18
2018,10,3,13,0,176.0,330.0,2.3,20.0,457.0,394.79,305.04
2018,10,3,13,15,157.5,313.5,2.3,19.95,424.5,359.98,278.24
2018,10,3,13,30,139.0,297.0,2.3,19.9,392.0,326.75,252.73
2018,10,3,13,45,268.5,250.0,2.35,19.85,425.0,328.93,253.51
2018,10,3,14,0,398.0,203.0,2.4,19.8,458.0,318.75,242.76
2018,10,3,14,15,378.5,179.5,2.35,19.8,411.5,270.02,202.89
2018,10,3,14,30,359.0,156.0,2.3,19.8,365.0,223.29,164.36
2018,10,3,14,45,480.5,127.5,2.3,19.75,386.5,204.62,143.0
2018,10,3,15,0,602.0,99.0,2.3,19.7,408.0,174.51,111.67
2018,10,3,15,15,541.0,102.5,2.3,19.7,361.5,135.26,82.63
2018,10,3,15,30,480.0,106.0,2.3,19.7,315.0,102.32,63.27
2018,10,3,15,45,459.0,101.0,2.25,19.65,282.0,71.19,56.54
2018,10,3,16,0,438.0,96.0,2.2,19.6,249.0,66.77,52.86
2018,10,3,16,15,238.0,95.5,2.2,19.5,177.0,73.19,58.5
2018,10,3,16,30,38.0,95.0,2.2,19.4,105.0,79.64,63.97
2018,10,3,16,45,107.0,69.5,2.2,19.3,88.5,57.61,44.54
2018,10,3,17,0,176.0,44.0,2.2,19.2,72.0,33.18,22.93
2018,10,3,17,15,193.5,33.0,2.1,18.95,53.0,25.53,15.38
2018,10,3,17,30,211.0,22.0,2.0,18.7,34.0,18.22,0.0
2018,10,3,17,45,105.5,11.0,1.9,18.5,17.0,10.48,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,1.5,1.8,16.95,1.5,1.43,0.0
2018,10,4,6,30,0.0,3.0,1.9,17.1,3.0,2.77,0.0
2018,10,4,6,45,0.0,6.5,2.0,17.2,6.5,6.01,0.0
2018,10,4,7,0,0.0,10.0,2.1,17.3,10.0,9.26,2.06
2018,10,4,7,15,0.0,17.5,2.15,17.4,17.5,16.21,8.04
2018,10,4,7,30,0.0,25.0,2.2,17.5,25.0,23.18,14.03
2018,10,4,7,45,0.5,47.5,2.25,17.6,47.5,44.46,32.06
2018,10,4,8,0,1.0,70.0,2.3,17.7,70.0,65.9,50.04
2018,10,4,8,15,1.0,81.5,2.4,17.8,81.5,77.09,59.23
2018,10,4,8,30,1.0,93.0,2.5,17.9,93.0,88.24,68.3
2018,10,4,8,45,2.0,106.5,2.55,18.0,107.5,102.13,79.56
2018,10,4,9,0,3.0,120.0,2.6,18.1,122.0,116.0,90.68
2018,10,4,9,15,13.5,167.5,2.75,18.15,175.5,171.75,136.02
2018,10,4,9,30,24.0,215.0,2.9,18.2,229.0,227.93,180.82
2018,10,4,9,45,18.5,200.5,3.0,18.25,211.5,207.39,163.8
2018,10,4,10,0,13.0,186.0,3.1,18.3,194.0,187.58,147.57
2018,10,4,10,15,13.5,201.5,3.25,18.35,210.5,202.57,159.29
2018,10,4,10,30,14.0,217.0,3.4,18.4,227.0,217.39,170.77
2018,10,4,10,45,45.0,263.5,3.55,18.4,296.0,293.36,231.15
2018,10,4,11,0,76.0,310.0,3.7,18.4,365.0,361.03,283.88
2018,10,4,11,15,77.5,320.0,3.8,18.4,376.5,368.04,288.81
2018,10,4,11,30,79.0,330.0,3.9,18.4,388.0,374.5,293.55
2018,10,4,11,45,85.5,335.0,4.05,18.4,398.0,379.08,297.08
2018,10,4,12,0,92.0,340.0,4.2,18.4,408.0,382.92,300.07
2018,10,4,12,15,120.5,342.0,4.35,18.35,431.0,399.7,313.53
2018,10,4,12,30,149.0,344.0,4.5,18.3,454.0,410.91,322.55
2018,10,4,12,45,132.5,334.0,4.6,18.25,430.5,382.87,300.68
2018,10,4,13,0,116.0,324.0,4.7,18.2,407.0,355.93,279.69
2018,10,4,13,15,122.0,320.5,4.7,18.15,405.5,347.03,272.67
2018,10,4,13,30,128.0,317.0,4.7,18.1,404.0,337.28,264.8
2018,10,4,13,45,239.0,269.0,4.75,18.0,423.5,330.86,258.93
2018,10,4,14,0,350.0,221.0,4.8,17.9,443.0,317.34,245.76
2018,10,4,14,15,584.0,152.5,4.7,17.85,499.5,311.0,233.54
2018,10,4,14,30,818.0,84.0,4.6,17.8,556.0,288.76,204.83
2018,10,4,14,45,805.5,80.5,4.55,17.7,518.0,239.0,160.01
2018,10,4,15,0,793.0,77.0,4.5,17.6,480.0,189.71,117.05
2018,10,4,15,15,769.5,74.5,4.5,17.6,436.5,140.65,78.44
2018,10,4,15,30,746.0,72.0,4.5,17.6,393.0,93.64,49.02
2018,10,4,15,45,719.5,68.0,4.4,17.45,347.5,47.73,36.52
2018,10,4,16,0,693.0,64.0,4.3,17.3,302.0,46.41,35.47
2018,10,4,16,15,651.5,58.5,4.3,17.15,254.0,43.75,33.16
2018,10,4,16,30,610.0,53.0,4.3,17.0,206.0,37.44,27.52
2018,10,4,16,45,538.5,47.5,4.3,16.8,159.5,34.89,25.07
2018,10,4,17,0,467.0,42.0,4.3,16.6,113.0,32.37,22.42
2018,10,4,17,15,332.0,32.5,4.3,16.45,73.0,26.07,15.73
2018,10,4,17,30,197.0,23.0,4.3,16.3,33.0,19.56,0.0
2018,10,4,17,45,98.5,11.5,4.3,16.1,16.5,10.96,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,6,15,121.0,12.0,3.0,14.9,19.5,63.72,0.0
2018,10,5,6,30,242.0,24.0,3.0,15.2,39.0,162.29,41.09
2018,10,5,6,45,383.0,32.0,3.0,15.5,81.5,264.2,204.4
2018,10,5,7,0,524.0,40.0,3.0,15.8,124.0,365.11,295.43
2018,10,5,7,15,594.0,45.0,2.8,15.95,172.5,425.77,349.25
2018,10,5,7,30,664.0,50.0,2.6,16.1,221.0,494.8,406.9
2018,10,5,7,45,707.5,53.5,2.45,16.25,270.5,547.06,448.88
2018,10,5,8,0,751.0,57.0,2.3,16.4,320.0,599.67,488.68
2018,10,5,8,15,780.0,60.0,2.3,16.6,367.5,641.27,518.52
2018,10,5,8,30,809.0,63.0,2.3,16.8,415.0,675.94,542.45
2018,10,5,8,45,829.0,65.0,2.3,17.0,458.5,706.84,563.13
2018,10,5,9,0,849.0,67.0,2.3,17.2,502.0,735.64,581.98
2018,10,5,9,15,769.5,98.0,2.3,17.4,515.5,724.38,571.64
2018,10,5,9,30,690.0,129.0,2.3,17.6,529.0,704.39,555.45
2018,10,5,9,45,736.0,122.5,2.3,17.75,571.5,733.95,575.52
2018,10,5,10,0,782.0,116.0,2.3,17.9,614.0,758.77,591.66
2018,10,5,10,15,844.5,97.0,2.2,18.1,655.5,778.13,603.06
2018,10,5,10,30,907.0,78.0,2.1,18.3,697.0,799.59,615.91
2018,10,5,10,45,911.0,79.0,2.05,18.5,715.5,793.62,609.93
2018,10,5,11,0,915.0,80.0,2.0,18.7,734.0,784.35,602.06
2018,10,5,11,15,915.5,81.5,1.95,18.9,744.5,769.72,590.61
2018,10,5,11,30,916.0,83.0,1.9,19.1,755.0,751.93,577.15
2018,10,5,11,45,884.0,98.5,1.85,19.3,749.5,722.25,555.44
2018,10,5,12,0,852.0,114.0,1.8,19.5,744.0,690.58,531.06
2018,10,5,12,15,700.0,177.5,2.0,19.55,693.0,626.54,482.83
2018,10,5,12,30,548.0,241.0,2.2,19.6,642.0,563.92,435.12
2018,10,5,12,45,490.5,249.5,2.4,19.65,604.0,514.41,397.97
2018,10,5,13,0,433.0,258.0,2.6,19.7,566.0,467.52,362.07
2018,10,5,13,15,629.5,182.5,2.85,19.7,616.0,477.82,369.87
2018,10,5,13,30,826.0,107.0,3.1,19.7,666.0,472.76,363.53
2018,10,5,13,45,850.5,92.5,3.35,19.7,647.5,434.31,330.28
2018,10,5,14,0,875.0,78.0,3.6,19.7,629.0,389.37,290.79
2018,10,5,14,15,863.0,76.0,3.75,19.6,595.0,339.96,247.16
2018,10,5,14,30,851.0,74.0,3.9,19.5,561.0,290.4,202.79
2018,10,5,14,45,834.5,71.5,4.1,19.4,521.0,239.51,157.68
2018,10,5,15,0,818.0,69.0,4.3,19.3,481.0,189.37,114.75
2018,10,5,15,15,795.0,67.0,4.3,19.3,437.0,133.58,71.41
2018,10,5,15,30,772.0,65.0,4.3,19.3,393.0,85.77,42.73
2018,10,5,15,45,728.5,64.0,4.6,19.0,344.0,44.82,33.74
2018,10,5,16,0,685.0,63.0,4.9,18.7,295.0,45.79,34.72
2018,10,5,16,15,591.5,63.5,5.05,18.4,240.5,43.85,33.06
2018,10,5,16,30,498.0,64.0,5.2,18.1,186.0,46.65,35.45
2018,10,5,16,45,422.0,53.0,5.35,17.8,139.5,39.74,29.15
2018,10,5,17,0,346.0,42.0,5.5,17.5,93.0,32.49,22.35
2018,10,5,17,15,267.0,31.5,5.55,17.2,61.5,25.34,14.71
2018,10,5,17,30,188.0,21.0,5.6,16.9,30.0,17.78,0.0
2018,10,5,17,45,94.0,10.5,5.6,16.6,15.0,10.01,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.55,16.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.15,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,6,6,15,116.5,11.0,4.0,15.95,18.0,60.5,0.0
2018,10,6,6,30,233.0,22.0,4.2,16.2,36.0,154.57,18.95
2018,10,6,6,45,375.0,30.5,4.35,16.45,78.0,257.19,197.44
2018,10,6,7,0,517.0,39.0,4.5,16.7,120.0,358.33,289.96
2018,10,6,7,15,359.0,41.5,4.55,16.9,107.5,285.34,235.46
2018,10,6,7,30,201.0,44.0,4.6,17.1,95.0,192.84,159.88
2018,10,6,7,45,100.5,63.5,4.6,17.3,89.0,145.47,119.17
2018,10,6,8,0,0.0,83.0,4.6,17.5,83.0,78.82,60.84
2018,10,6,8,15,0.5,100.0,4.65,17.7,100.0,95.98,75.05
2018,10,6,8,30,1.0,117.0,4.7,17.9,117.0,113.07,88.96
2018,10,6,8,45,20.5,156.0,4.75,18.1,166.0,167.5,133.96
2018,10,6,9,0,40.0,195.0,4.8,18.3,215.0,232.63,186.76
2018,10,6,9,15,142.5,220.0,4.8,18.5,300.5,348.39,281.26
2018,10,6,9,30,245.0,245.0,4.8,18.7,386.0,465.27,373.68
2018,10,6,9,45,369.0,230.0,4.85,18.95,456.5,543.34,435.32
2018,10,6,10,0,493.0,215.0,4.9,19.2,527.0,632.54,503.87
2018,10,6,10,15,664.0,164.0,4.9,19.35,603.0,712.66,565.87
2018,10,6,10,30,835.0,113.0,4.9,19.5,679.0,781.91,616.23
2018,10,6,10,45,889.0,95.5,4.95,19.65,713.5,790.3,621.15
2018,10,6,11,0,943.0,78.0,5.0,19.8,748.0,799.32,626.99
2018,10,6,11,15,945.5,78.5,5.05,19.9,759.5,784.63,615.78
2018,10,6,11,30,948.0,79.0,5.1,20.0,771.0,766.67,602.4
2018,10,6,11,45,949.0,79.5,5.1,20.1,774.5,744.44,585.75
2018,10,6,12,0,950.0,80.0,5.1,20.2,778.0,719.14,566.66
2018,10,6,12,15,947.5,80.0,5.15,20.25,772.5,688.13,542.2
2018,10,6,12,30,945.0,80.0,5.2,20.3,767.0,654.5,515.36
2018,10,6,12,45,941.0,79.5,5.25,20.35,754.0,617.08,485.11
2018,10,6,13,0,937.0,79.0,5.3,20.4,741.0,577.46,452.54
2018,10,6,13,15,930.5,78.5,5.35,20.45,720.0,534.6,416.71
2018,10,6,13,30,924.0,78.0,5.4,20.5,699.0,490.13,378.73
2018,10,6,13,45,914.0,77.5,5.45,20.55,670.5,442.82,337.64
2018,10,6,14,0,904.0,77.0,5.5,20.6,642.0,394.62,294.9
2018,10,6,14,15,892.0,75.0,5.65,20.6,607.0,343.86,249.52
2018,10,6,14,30,880.0,73.0,5.8,20.6,572.0,292.91,203.5
2018,10,6,14,45,863.0,71.5,5.9,20.55,531.5,241.33,157.54
2018,10,6,15,0,846.0,70.0,6.0,20.5,491.0,190.48,114.09
2018,10,6,15,15,823.0,67.5,6.0,20.5,446.0,132.91,69.93
2018,10,6,15,30,800.0,65.0,6.0,20.5,401.0,83.31,41.22
2018,10,6,15,45,766.5,62.5,6.15,20.25,352.5,43.98,32.84
2018,10,6,16,0,733.0,60.0,6.3,20.0,304.0,43.68,32.68
2018,10,6,16,15,683.0,55.5,6.3,19.7,253.5,41.71,30.99
2018,10,6,16,30,633.0,51.0,6.3,19.4,203.0,39.76,29.21
2018,10,6,16,45,553.0,45.5,6.3,19.05,155.0,33.68,23.67
2018,10,6,17,0,473.0,40.0,6.3,18.7,107.0,31.09,20.95
2018,10,6,17,15,332.5,30.5,6.3,18.4,68.0,24.72,13.68
2018,10,6,17,30,192.0,21.0,6.3,18.1,29.0,18.12,0.0
2018,10,6,17,45,96.0,10.5,6.35,17.75,14.5,10.01,0.0
2018,10,6,18,0,0.0,0.0,6.4,17.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.3,17.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.05,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.6,17.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.5,17.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.3,17.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.2,17.95,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.1,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.0,18.25,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,16.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,15,131.0,11.5,4.85,17.2,18.5,66.85,0.0
2018,10,7,6,30,262.0,23.0,5.0,17.5,37.0,166.53,0.0
2018,10,7,6,45,409.0,30.0,5.2,17.8,80.0,272.7,207.0
2018,10,7,7,0,556.0,37.0,5.4,18.1,123.0,370.23,298.34
2018,10,7,7,15,627.0,42.0,5.55,18.3,172.5,437.4,358.78
2018,10,7,7,30,698.0,47.0,5.7,18.5,222.0,507.47,419.12
2018,10,7,7,45,742.0,50.0,5.85,18.7,272.5,559.98,463.31
2018,10,7,8,0,786.0,53.0,6.0,18.9,323.0,612.8,505.59
2018,10,7,8,15,815.0,55.5,5.95,19.15,371.5,648.67,532.0
2018,10,7,8,30,844.0,58.0,5.9,19.4,420.0,688.91,561.09
2018,10,7,8,45,863.0,61.0,5.85,19.65,465.0,720.78,583.15
2018,10,7,9,0,882.0,64.0,5.8,19.9,510.0,750.36,603.13
2018,10,7,9,15,896.5,66.0,5.75,20.15,550.0,772.69,617.46
2018,10,7,9,30,911.0,68.0,5.7,20.4,590.0,792.15,629.59
2018,10,7,9,45,920.5,70.0,5.65,20.65,623.5,804.64,636.56
2018,10,7,10,0,930.0,72.0,5.6,20.9,657.0,813.85,641.22
2018,10,7,10,15,937.5,73.0,5.5,21.1,684.0,817.0,641.45
2018,10,7,10,30,945.0,74.0,5.4,21.3,711.0,816.74,639.35
2018,10,7,10,45,949.0,74.5,5.35,21.55,729.5,809.78,632.68
2018,10,7,11,0,953.0,75.0,5.3,21.8,748.0,799.42,623.73
2018,10,7,11,15,954.0,76.0,5.2,21.95,758.5,783.98,611.27
2018,10,7,11,30,955.0,77.0,5.1,22.1,769.0,765.27,596.62
2018,10,7,11,45,954.5,77.5,5.05,22.25,772.0,741.82,578.89
2018,10,7,12,0,954.0,78.0,5.0,22.4,775.0,715.37,558.62
2018,10,7,12,15,949.5,79.0,4.95,22.5,769.0,683.96,533.54
2018,10,7,12,30,945.0,80.0,4.9,22.6,763.0,650.01,506.24
2018,10,7,12,45,937.5,81.5,4.85,22.75,749.0,612.47,475.7
2018,10,7,13,0,930.0,83.0,4.8,22.9,735.0,572.94,443.12
2018,10,7,13,15,924.0,82.5,4.8,22.9,714.5,530.56,408.11
2018,10,7,13,30,918.0,82.0,4.8,22.9,694.0,486.53,370.97
2018,10,7,13,45,908.0,81.0,4.85,22.95,665.5,439.02,330.29
2018,10,7,14,0,898.0,80.0,4.9,23.0,637.0,390.65,288.0
2018,10,7,14,15,886.5,77.5,4.95,23.0,602.0,339.92,243.16
2018,10,7,14,30,875.0,75.0,5.0,23.0,567.0,288.96,197.72
2018,10,7,14,45,860.5,72.5,5.05,23.0,527.0,237.37,152.34
2018,10,7,15,0,846.0,70.0,5.1,23.0,487.0,186.3,109.39
2018,10,7,15,15,822.5,67.5,5.1,23.0,441.5,128.81,66.4
2018,10,7,15,30,799.0,65.0,5.1,23.0,396.0,79.34,39.2
2018,10,7,15,45,768.5,61.5,4.95,22.8,348.0,43.41,31.99
2018,10,7,16,0,738.0,58.0,4.8,22.6,300.0,42.26,31.09
2018,10,7,16,15,691.5,53.0,4.55,22.25,250.0,39.8,28.99
2018,10,7,16,30,645.0,48.0,4.3,21.9,200.0,37.3,26.75
2018,10,7,16,45,568.5,42.0,4.1,21.55,152.0,33.8,23.49
2018,10,7,17,0,492.0,36.0,3.9,21.2,104.0,27.72,17.79
2018,10,7,17,15,348.5,28.0,3.8,20.75,66.0,22.58,11.32
2018,10,7,17,30,205.0,20.0,3.7,20.3,28.0,19.06,0.0
2018,10,7,17,45,102.5,10.0,3.6,19.9,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,18.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,17.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,6,15,125.0,11.0,3.4,17.75,17.5,63.47,0.0
2018,10,8,6,30,250.0,22.0,3.5,18.1,35.0,158.13,0.0
2018,10,8,6,45,396.0,29.0,3.6,18.4,76.5,263.71,197.04
2018,10,8,7,0,542.0,36.0,3.7,18.7,118.0,359.64,287.06
2018,10,8,7,15,613.0,40.5,3.85,18.95,166.5,425.33,345.48
2018,10,8,7,30,684.0,45.0,4.0,19.2,215.0,493.92,403.71
2018,10,8,7,45,728.0,48.5,4.15,19.45,264.5,546.39,447.01
2018,10,8,8,0,772.0,52.0,4.3,19.7,314.0,599.23,488.6
2018,10,8,8,15,800.5,54.5,4.35,20.0,361.5,634.27,514.05
2018,10,8,8,30,829.0,57.0,4.4,20.3,409.0,673.67,542.18
2018,10,8,8,45,849.0,58.5,4.5,20.55,452.5,704.0,563.27
2018,10,8,9,0,869.0,60.0,4.6,20.8,496.0,732.19,582.54
2018,10,8,9,15,883.5,61.5,4.55,21.1,535.0,753.73,595.87
2018,10,8,9,30,898.0,63.0,4.5,21.4,574.0,772.46,607.09
2018,10,8,9,45,907.5,64.5,4.45,21.65,606.5,784.3,613.4
2018,10,8,10,0,917.0,66.0,4.4,21.9,639.0,792.93,617.51
2018,10,8,10,15,924.5,67.0,4.35,22.1,665.5,796.14,618.08
2018,10,8,10,30,932.0,68.0,4.3,22.3,692.0,795.97,616.4
2018,10,8,10,45,937.0,68.5,4.2,22.5,711.0,789.94,610.5
2018,10,8,11,0,942.0,69.0,4.1,22.7,730.0,780.51,602.38
2018,10,8,11,15,945.0,69.5,4.0,22.85,741.5,766.24,591.08
2018,10,8,11,30,948.0,70.0,3.9,23.0,753.0,748.68,577.59
2018,10,8,11,45,948.5,70.5,3.8,23.15,756.5,726.17,560.68
2018,10,8,12,0,949.0,71.0,3.7,23.3,760.0,700.61,541.24
2018,10,8,12,15,947.5,71.0,3.65,23.35,755.0,670.37,517.56
2018,10,8,12,30,946.0,71.0,3.6,23.4,750.0,637.44,491.56
2018,10,8,12,45,941.0,71.5,3.55,23.45,737.0,600.48,462.08
2018,10,8,13,0,936.0,72.0,3.5,23.5,724.0,561.39,430.41
2018,10,8,13,15,929.0,71.0,3.55,23.45,702.5,518.0,395.2
2018,10,8,13,30,922.0,70.0,3.6,23.4,681.0,473.06,357.86
2018,10,8,13,45,913.0,70.0,3.6,23.35,653.5,426.87,318.48
2018,10,8,14,0,904.0,70.0,3.6,23.3,626.0,379.7,277.38
2018,10,8,14,15,891.5,69.0,3.65,23.2,591.5,329.86,233.57
2018,10,8,14,30,879.0,68.0,3.7,23.1,557.0,279.84,189.22
2018,10,8,14,45,860.5,66.5,3.75,22.95,516.5,228.26,144.38
2018,10,8,15,0,842.0,65.0,3.8,22.8,476.0,177.58,102.41
2018,10,8,15,15,818.5,62.5,3.8,22.8,431.0,126.77,65.51
2018,10,8,15,30,795.0,60.0,3.8,22.8,386.0,71.41,34.57
2018,10,8,15,45,760.5,58.0,3.9,22.35,338.0,40.83,29.84
2018,10,8,16,0,726.0,56.0,4.0,21.9,290.0,40.78,29.91
2018,10,8,16,15,674.0,52.0,4.0,21.4,240.5,39.11,28.5
2018,10,8,16,30,622.0,48.0,4.0,20.9,191.0,37.48,27.01
2018,10,8,16,45,539.5,42.0,4.0,20.4,144.0,31.1,21.24
2018,10,8,17,0,457.0,36.0,4.0,19.9,97.0,27.91,17.98
2018,10,8,17,15,317.5,27.5,4.0,19.35,61.0,22.34,10.48
2018,10,8,17,30,178.0,19.0,4.0,18.8,25.0,18.11,0.0
2018,10,8,17,45,89.0,9.5,4.0,18.3,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,15,102.5,11.0,0.35,15.45,16.0,53.66,0.0
2018,10,9,6,30,205.0,22.0,0.4,15.6,32.0,135.13,0.0
2018,10,9,6,45,345.5,30.5,0.5,15.8,71.5,238.81,175.77
2018,10,9,7,0,486.0,39.0,0.6,16.0,111.0,336.59,265.92
2018,10,9,7,15,339.5,34.5,0.7,16.2,94.0,260.51,211.24
2018,10,9,7,30,193.0,30.0,0.8,16.4,77.0,172.19,141.33
2018,10,9,7,45,96.5,43.5,0.95,16.65,67.0,116.5,94.69
2018,10,9,8,0,0.0,57.0,1.1,16.9,57.0,52.99,39.26
2018,10,9,8,15,0.0,79.0,1.1,17.15,79.0,74.04,56.86
2018,10,9,8,30,0.0,101.0,1.1,17.4,101.0,95.91,74.77
2018,10,9,8,45,19.5,143.0,1.1,17.7,152.5,153.02,121.74
2018,10,9,9,0,39.0,185.0,1.1,18.0,204.0,220.48,175.63
2018,10,9,9,15,137.5,208.0,1.05,18.35,284.0,329.51,262.39
