Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,7,45,536.0,52.0,4.4,14.65,153.0,366.8,299.88
2018,11,8,8,0,612.0,60.0,4.6,15.0,198.0,430.89,355.64
2018,11,8,8,15,662.0,65.5,4.7,15.25,243.5,478.83,396.69
2018,11,8,8,30,712.0,71.0,4.8,15.5,289.0,526.66,436.25
2018,11,8,8,45,746.0,74.5,4.9,15.7,331.5,561.71,464.61
2018,11,8,9,0,780.0,78.0,5.0,15.9,374.0,592.45,488.89
2018,11,8,9,15,810.0,79.5,4.9,16.2,413.5,619.71,509.0
2018,11,8,9,30,840.0,81.0,4.8,16.5,453.0,644.55,526.7
2018,11,8,9,45,870.5,79.5,4.7,16.8,488.5,663.66,539.67
2018,11,8,10,0,901.0,78.0,4.6,17.1,524.0,676.19,547.43
2018,11,8,10,15,913.5,80.0,4.5,17.35,551.5,681.77,549.53
2018,11,8,10,30,926.0,82.0,4.4,17.6,579.0,684.07,549.04
2018,11,8,10,45,930.0,84.0,4.3,17.9,597.0,677.66,541.75
2018,11,8,11,0,934.0,86.0,4.2,18.2,615.0,667.99,532.08
2018,11,8,11,15,936.5,87.0,4.15,18.4,625.0,653.14,518.84
2018,11,8,11,30,939.0,88.0,4.1,18.6,635.0,635.17,503.08
2018,11,8,11,45,936.5,89.0,4.05,18.8,636.5,611.37,482.69
2018,11,8,12,0,934.0,90.0,4.0,19.0,638.0,584.81,459.93
2018,11,8,12,15,941.0,87.5,3.95,19.15,635.0,556.99,435.92
2018,11,8,12,30,948.0,85.0,3.9,19.3,632.0,526.18,409.06
2018,11,8,12,45,961.0,80.0,3.9,19.45,624.0,492.7,379.53
2018,11,8,13,0,974.0,75.0,3.9,19.6,616.0,455.98,346.65
2018,11,8,13,15,883.0,93.0,3.85,19.7,569.5,397.48,297.71
2018,11,8,13,30,792.0,111.0,3.8,19.8,523.0,343.1,252.17
2018,11,8,13,45,671.5,126.5,3.75,19.9,463.0,286.81,206.5
2018,11,8,14,0,551.0,142.0,3.7,20.0,403.0,238.99,168.91
2018,11,8,14,15,719.0,106.5,3.65,20.05,421.5,209.86,136.22
2018,11,8,14,30,887.0,71.0,3.6,20.1,440.0,167.81,94.37
2018,11,8,14,45,855.5,69.5,3.5,20.15,397.5,117.94,60.49
2018,11,8,15,0,824.0,68.0,3.4,20.2,355.0,70.44,39.27
2018,11,8,15,15,786.5,64.0,3.4,20.2,309.5,48.24,36.64
2018,11,8,15,30,749.0,60.0,3.4,20.2,264.0,46.61,35.19
2018,11,8,15,45,679.0,56.0,2.85,19.75,215.5,40.97,30.21
2018,11,8,16,0,609.0,52.0,2.3,19.3,167.0,39.67,28.85
2018,11,8,16,15,495.5,45.0,2.25,18.85,121.5,35.72,24.95
2018,11,8,16,30,382.0,38.0,2.2,18.4,76.0,31.9,20.04
2018,11,8,16,45,227.0,24.0,2.15,18.0,43.5,20.6,0.0
2018,11,8,17,0,72.0,10.0,2.1,17.6,11.0,9.53,0.0
2018,11,8,17,15,36.0,5.0,2.1,17.4,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,9,6,45,93.5,11.0,3.05,12.5,15.0,47.43,0.0
2018,11,9,7,0,187.0,22.0,3.0,12.6,30.0,116.78,0.0
2018,11,9,7,15,325.0,33.0,3.0,13.0,68.0,214.46,152.24
2018,11,9,7,30,463.0,44.0,3.0,13.4,106.0,304.49,242.75
2018,11,9,7,45,545.0,50.5,3.05,13.85,151.0,367.71,299.59
2018,11,9,8,0,627.0,57.0,3.1,14.3,196.0,433.24,355.88
2018,11,9,8,15,677.5,62.0,3.05,14.65,241.5,480.93,395.94
2018,11,9,8,30,728.0,67.0,3.0,15.0,287.0,524.94,431.6
2018,11,9,8,45,763.0,70.0,2.95,15.3,330.0,560.81,459.58
2018,11,9,9,0,798.0,73.0,2.9,15.6,373.0,594.97,485.29
2018,11,9,9,15,806.0,79.5,2.8,16.0,408.0,614.0,498.1
2018,11,9,9,30,814.0,86.0,2.7,16.4,443.0,630.22,508.38
2018,11,9,9,45,802.0,97.5,2.6,16.75,470.0,636.03,510.36
2018,11,9,10,0,790.0,109.0,2.5,17.1,497.0,641.09,511.6
2018,11,9,10,15,805.5,111.5,2.4,17.6,524.0,648.48,514.62
2018,11,9,10,30,821.0,114.0,2.3,18.1,551.0,652.82,515.2
2018,11,9,10,45,827.5,116.0,2.15,18.6,569.0,646.54,507.63
2018,11,9,11,0,834.0,118.0,2.0,19.1,587.0,638.93,499.01
2018,11,9,11,15,837.0,119.5,1.85,19.35,597.0,625.69,486.65
2018,11,9,11,30,840.0,121.0,1.7,19.6,607.0,609.58,472.06
2018,11,9,11,45,838.0,122.0,1.6,19.85,608.5,587.4,453.2
2018,11,9,12,0,836.0,123.0,1.5,20.1,610.0,562.73,432.31
2018,11,9,12,15,835.0,122.0,1.45,20.25,604.5,534.29,408.8
2018,11,9,12,30,834.0,121.0,1.4,20.4,599.0,503.61,383.18
2018,11,9,12,45,829.5,119.5,1.3,20.55,586.0,468.84,353.8
2018,11,9,13,0,825.0,118.0,1.2,20.7,573.0,429.9,320.78
2018,11,9,13,15,812.5,117.0,1.2,20.75,551.0,389.07,286.28
2018,11,9,13,30,800.0,116.0,1.2,20.8,529.0,347.52,250.57
2018,11,9,13,45,780.0,114.5,1.2,20.85,499.5,303.06,212.39
2018,11,9,14,0,760.0,113.0,1.2,20.9,470.0,259.02,174.6
2018,11,9,14,15,735.0,110.0,1.25,20.8,435.0,213.54,136.9
2018,11,9,14,30,710.0,107.0,1.3,20.7,400.0,169.52,102.66
2018,11,9,14,45,672.0,103.0,1.35,20.55,359.0,125.44,73.54
2018,11,9,15,0,634.0,99.0,1.4,20.4,318.0,84.72,55.19
2018,11,9,15,15,590.5,92.0,1.4,20.4,275.0,66.77,52.69
2018,11,9,15,30,547.0,85.0,1.4,20.4,232.0,63.77,50.06
2018,11,9,15,45,476.5,76.0,1.4,19.5,187.0,56.58,43.8
2018,11,9,16,0,406.0,67.0,1.4,18.6,142.0,50.91,38.64
2018,11,9,16,15,312.0,52.5,1.55,18.1,100.5,40.58,29.13
2018,11,9,16,30,218.0,38.0,1.7,17.6,59.0,29.9,18.23
2018,11,9,16,45,126.5,23.0,1.8,17.05,33.5,18.39,0.0
2018,11,9,17,0,35.0,8.0,1.9,16.5,8.0,7.63,0.0
2018,11,9,17,15,17.5,4.0,2.05,16.25,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.0,1.5,11.3,9.5,7.63,0.0
2018,11,10,7,0,70.0,16.0,1.6,11.2,19.0,44.92,0.0
2018,11,10,7,15,148.5,33.0,1.7,11.35,49.5,134.74,92.14
2018,11,10,7,30,227.0,50.0,1.8,11.5,80.0,195.65,155.74
2018,11,10,7,45,294.5,65.0,1.9,11.65,119.5,252.24,206.46
2018,11,10,8,0,362.0,80.0,2.0,11.8,159.0,311.84,258.19
2018,11,10,8,15,412.5,92.0,2.1,12.0,200.5,360.36,299.57
2018,11,10,8,30,463.0,104.0,2.2,12.2,242.0,409.71,340.47
2018,11,10,8,45,501.0,113.5,2.25,12.45,282.5,448.85,371.93
2018,11,10,9,0,539.0,123.0,2.3,12.7,323.0,487.37,402.13
2018,11,10,9,15,568.0,129.0,2.25,13.05,359.0,515.23,422.84
2018,11,10,9,30,597.0,135.0,2.2,13.4,395.0,541.56,441.91
2018,11,10,9,45,616.0,140.5,2.15,13.8,425.5,562.62,456.27
2018,11,10,10,0,635.0,146.0,2.1,14.2,456.0,578.09,466.18
2018,11,10,10,15,649.5,150.0,1.95,14.6,480.5,586.63,470.22
2018,11,10,10,30,664.0,154.0,1.8,15.0,505.0,592.55,472.12
2018,11,10,10,45,671.0,156.5,1.65,15.4,521.0,589.59,467.26
2018,11,10,11,0,678.0,159.0,1.5,15.8,537.0,584.04,460.43
2018,11,10,11,15,681.0,160.5,1.4,16.1,546.0,572.54,449.6
2018,11,10,11,30,684.0,162.0,1.3,16.4,555.0,558.63,436.9
2018,11,10,11,45,683.0,162.5,1.25,16.7,556.5,539.2,420.34
2018,11,10,12,0,682.0,163.0,1.2,17.0,558.0,517.7,402.07
2018,11,10,12,15,666.0,167.5,1.3,17.1,550.0,490.63,380.45
2018,11,10,12,30,650.0,172.0,1.4,17.2,542.0,462.57,357.65
2018,11,10,12,45,617.5,178.0,1.55,17.35,523.0,426.3,328.4
2018,11,10,13,0,585.0,184.0,1.7,17.5,504.0,392.46,300.52
2018,11,10,13,15,569.5,181.0,1.75,17.55,483.0,357.62,271.12
2018,11,10,13,30,554.0,178.0,1.8,17.6,462.0,322.85,241.37
2018,11,10,13,45,529.0,174.0,1.8,17.65,433.5,284.99,209.22
2018,11,10,14,0,504.0,170.0,1.8,17.7,405.0,248.46,178.36
2018,11,10,14,15,479.0,162.0,1.8,17.7,372.5,210.24,146.97
2018,11,10,14,30,454.0,154.0,1.8,17.7,340.0,173.85,118.72
2018,11,10,14,45,420.0,143.5,1.75,17.65,302.5,136.89,93.39
2018,11,10,15,0,386.0,133.0,1.7,17.6,265.0,103.05,75.49
2018,11,10,15,15,348.5,118.5,1.7,17.6,226.0,85.25,69.42
2018,11,10,15,30,311.0,104.0,1.7,17.6,187.0,79.49,64.34
2018,11,10,15,45,261.5,86.5,1.55,17.05,147.5,67.16,53.45
2018,11,10,16,0,212.0,69.0,1.4,16.5,108.0,54.44,42.01
2018,11,10,16,15,155.5,49.5,1.5,16.2,73.5,39.84,28.67
2018,11,10,16,30,99.0,30.0,1.6,15.9,39.0,24.74,13.99
2018,11,10,16,45,56.5,17.0,1.7,15.6,21.5,14.27,0.0
2018,11,10,17,0,14.0,4.0,1.8,15.3,4.0,3.81,0.0
2018,11,10,17,15,7.0,2.0,1.85,15.15,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,11,6,45,54.0,9.0,2.95,11.6,11.0,0.0,0.0
2018,11,11,7,0,108.0,18.0,3.0,11.6,22.0,62.56,0.0
2018,11,11,7,15,215.0,33.0,3.15,12.0,55.5,163.33,108.31
2018,11,11,7,30,322.0,48.0,3.3,12.4,89.0,238.46,189.53
2018,11,11,7,45,407.5,58.5,3.5,12.8,132.0,300.44,245.71
2018,11,11,8,0,493.0,69.0,3.7,13.2,175.0,368.71,304.96
2018,11,11,8,15,551.5,76.5,3.85,13.55,219.5,420.97,349.67
2018,11,11,8,30,610.0,84.0,4.0,13.9,264.0,473.52,393.25
2018,11,11,8,45,657.5,87.5,4.15,14.3,307.0,514.92,426.74
2018,11,11,9,0,705.0,91.0,4.3,14.7,350.0,555.25,458.62
2018,11,11,9,15,729.5,95.0,4.25,15.15,387.0,580.33,476.97
2018,11,11,9,30,754.0,99.0,4.2,15.6,424.0,603.18,493.11
2018,11,11,9,45,770.0,102.5,4.15,16.05,455.0,617.59,502.39
2018,11,11,10,0,786.0,106.0,4.1,16.5,486.0,629.26,509.4
2018,11,11,10,15,801.0,107.5,3.9,16.8,511.5,635.22,511.8
2018,11,11,10,30,816.0,109.0,3.7,17.1,537.0,636.69,510.7
2018,11,11,10,45,830.5,109.0,3.45,17.4,557.0,635.11,507.0
2018,11,11,11,0,845.0,109.0,3.2,17.7,577.0,630.33,500.73
2018,11,11,11,15,853.5,109.5,3.05,17.95,589.5,619.29,490.03
2018,11,11,11,30,862.0,110.0,2.9,18.2,602.0,605.15,476.86
2018,11,11,11,45,865.0,109.5,2.75,18.45,605.0,583.94,458.22
2018,11,11,12,0,868.0,109.0,2.6,18.7,608.0,559.96,437.26
2018,11,11,12,15,866.5,108.5,2.55,18.9,602.5,531.11,412.7
2018,11,11,12,30,865.0,108.0,2.5,19.1,597.0,499.94,385.92
2018,11,11,12,45,860.5,106.5,2.45,19.25,583.5,464.4,355.37
2018,11,11,13,0,856.0,105.0,2.4,19.4,570.0,427.07,322.81
2018,11,11,13,15,846.5,103.5,2.35,19.5,549.0,386.4,287.16
2018,11,11,13,30,837.0,102.0,2.3,19.6,528.0,344.72,250.15
2018,11,11,13,45,823.5,99.5,2.3,19.75,500.0,300.29,210.77
2018,11,11,14,0,810.0,97.0,2.3,19.9,472.0,255.66,171.4
2018,11,11,14,15,789.5,93.5,2.25,19.95,437.0,204.69,128.41
2018,11,11,14,30,769.0,90.0,2.2,20.0,402.0,158.53,92.08
2018,11,11,14,45,740.5,86.0,2.15,20.0,362.5,112.56,61.8
2018,11,11,15,0,712.0,82.0,2.1,20.0,323.0,68.79,43.33
2018,11,11,15,15,670.0,76.5,2.1,20.0,279.5,54.14,41.82
2018,11,11,15,30,628.0,71.0,2.1,20.0,236.0,51.91,39.83
2018,11,11,15,45,566.0,63.5,1.75,19.45,191.0,47.88,36.22
2018,11,11,16,0,504.0,56.0,1.4,18.9,146.0,43.81,32.39
2018,11,11,16,15,406.5,45.5,1.4,18.55,104.5,36.71,25.67
2018,11,11,16,30,309.0,35.0,1.4,18.2,63.0,29.4,17.12
2018,11,11,16,45,185.0,22.0,1.45,17.9,36.0,17.68,0.0
2018,11,11,17,0,61.0,9.0,1.5,17.6,9.0,8.58,0.0
2018,11,11,17,15,30.5,4.5,1.55,17.35,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,11,12,6,45,65.5,8.5,4.35,10.85,11.0,0.0,0.0
2018,11,12,7,0,131.0,17.0,4.3,10.9,22.0,70.83,0.0
2018,11,12,7,15,246.5,30.0,4.35,11.35,55.0,168.99,107.31
2018,11,12,7,30,362.0,43.0,4.4,11.8,88.0,248.9,197.99
2018,11,12,7,45,440.0,53.0,4.5,12.25,130.0,310.17,254.44
2018,11,12,8,0,518.0,63.0,4.6,12.7,172.0,374.07,310.65
2018,11,12,8,15,569.5,70.5,4.55,13.05,215.5,422.46,352.48
2018,11,12,8,30,621.0,78.0,4.5,13.4,259.0,470.95,392.92
2018,11,12,8,45,654.0,84.0,4.4,13.7,299.5,506.39,421.47
2018,11,12,9,0,687.0,90.0,4.3,14.0,340.0,540.45,447.97
2018,11,12,9,15,708.5,95.0,4.2,14.5,376.0,564.53,465.45
2018,11,12,9,30,730.0,100.0,4.1,15.0,412.0,586.4,480.76
2018,11,12,9,45,739.5,106.5,3.95,15.45,442.0,599.89,489.11
2018,11,12,10,0,749.0,113.0,3.8,15.9,472.0,610.64,495.11
2018,11,12,10,15,763.0,115.0,3.6,16.35,497.0,616.55,497.24
2018,11,12,10,30,777.0,117.0,3.4,16.8,522.0,619.59,497.02
2018,11,12,10,45,786.5,118.5,3.15,17.3,540.0,616.37,491.68
2018,11,12,11,0,796.0,120.0,2.9,17.8,558.0,610.22,484.01
2018,11,12,11,15,802.0,120.5,2.75,18.2,568.5,598.01,472.25
2018,11,12,11,30,808.0,121.0,2.6,18.6,579.0,582.97,458.25
2018,11,12,11,45,810.5,121.0,2.4,19.05,582.0,562.73,439.92
2018,11,12,12,0,813.0,121.0,2.2,19.5,585.0,539.89,419.46
2018,11,12,12,15,806.5,122.0,2.0,19.8,578.5,511.14,394.54
2018,11,12,12,30,800.0,123.0,1.8,20.1,572.0,480.5,367.89
2018,11,12,12,45,788.0,124.0,1.6,20.4,558.0,445.84,337.89
2018,11,12,13,0,776.0,125.0,1.4,20.7,544.0,410.03,306.63
2018,11,12,13,15,768.0,123.0,1.25,20.85,524.5,371.97,273.52
2018,11,12,13,30,760.0,121.0,1.1,21.0,505.0,332.96,239.25
2018,11,12,13,45,746.5,117.0,0.9,21.15,477.5,290.02,201.83
2018,11,12,14,0,733.0,113.0,0.7,21.3,450.0,247.06,164.68
2018,11,12,14,15,711.5,109.0,0.6,21.25,416.5,202.96,128.4
2018,11,12,14,30,690.0,105.0,0.5,21.2,383.0,160.03,95.59
2018,11,12,14,45,661.0,99.5,0.45,21.2,344.5,116.74,67.8
2018,11,12,15,0,632.0,94.0,0.4,21.2,306.0,75.89,50.87
2018,11,12,15,15,588.0,87.0,0.4,21.2,263.5,63.16,49.37
2018,11,12,15,30,544.0,80.0,0.4,21.2,221.0,59.98,46.58
2018,11,12,15,45,482.0,70.0,0.5,20.55,177.5,53.95,41.28
2018,11,12,16,0,420.0,60.0,0.6,19.9,134.0,47.76,35.63
2018,11,12,16,15,329.0,47.5,0.7,19.5,95.0,36.8,25.58
2018,11,12,16,30,238.0,35.0,0.8,19.1,56.0,27.64,15.33
2018,11,12,16,45,140.0,21.0,0.85,18.75,31.5,20.02,0.0
2018,11,12,17,0,42.0,7.0,0.9,18.4,7.0,6.67,0.0
2018,11,12,17,15,21.0,3.5,0.95,18.15,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,13,6,45,11.5,5.0,2.5,12.45,5.5,0.0,0.0
2018,11,13,7,0,23.0,10.0,2.6,12.4,11.0,19.04,0.0
2018,11,13,7,15,19.5,26.0,2.6,12.55,27.5,39.05,19.08
2018,11,13,7,30,16.0,42.0,2.6,12.7,44.0,56.63,40.88
2018,11,13,7,45,31.0,59.5,2.6,12.85,65.5,83.45,64.84
2018,11,13,8,0,46.0,77.0,2.6,13.0,87.0,110.33,88.51
2018,11,13,8,15,40.5,90.0,2.65,13.2,100.0,120.07,97.2
2018,11,13,8,30,35.0,103.0,2.7,13.4,113.0,129.73,105.45
2018,11,13,8,45,17.5,104.0,2.75,13.6,109.0,111.98,90.18
2018,11,13,9,0,0.0,105.0,2.8,13.8,105.0,101.08,80.5
2018,11,13,9,15,0.5,108.5,2.85,14.05,108.5,103.96,82.74
2018,11,13,9,30,1.0,112.0,2.9,14.3,112.0,107.07,85.12
2018,11,13,9,45,7.0,133.0,2.9,14.6,136.0,131.4,105.26
2018,11,13,10,0,13.0,154.0,2.9,14.9,160.0,155.58,125.01
2018,11,13,10,15,29.5,181.0,2.85,15.2,196.0,198.24,159.83
2018,11,13,10,30,46.0,208.0,2.8,15.5,232.0,234.51,188.88
2018,11,13,10,45,85.0,224.5,2.75,15.8,270.5,272.58,219.42
2018,11,13,11,0,124.0,241.0,2.7,16.1,309.0,314.71,252.57
2018,11,13,11,15,129.5,245.5,2.55,16.3,317.5,317.18,253.66
2018,11,13,11,30,135.0,250.0,2.4,16.5,326.0,318.94,254.3
2018,11,13,11,45,89.5,236.5,2.3,16.65,287.0,272.06,216.41
2018,11,13,12,0,44.0,223.0,2.2,16.8,248.0,231.85,183.93
2018,11,13,12,15,100.0,222.0,2.05,16.95,278.0,256.57,203.5
2018,11,13,12,30,156.0,221.0,1.9,17.1,308.0,274.93,217.19
2018,11,13,12,45,183.0,221.0,1.7,17.2,321.0,277.97,218.36
2018,11,13,13,0,210.0,221.0,1.5,17.3,334.0,278.49,217.22
2018,11,13,13,15,168.0,210.0,1.45,17.3,298.0,243.71,189.53
2018,11,13,13,30,126.0,199.0,1.4,17.3,262.0,212.15,164.77
2018,11,13,13,45,274.0,176.5,1.3,17.35,304.5,220.2,165.82
2018,11,13,14,0,422.0,154.0,1.2,17.4,347.0,214.11,153.72
2018,11,13,14,15,288.5,158.0,1.15,17.25,285.5,175.86,127.26
2018,11,13,14,30,155.0,162.0,1.1,17.1,224.0,150.18,112.59
2018,11,13,14,45,107.5,145.0,1.05,16.95,186.0,123.42,93.97
2018,11,13,15,0,60.0,128.0,1.0,16.8,148.0,106.3,83.2
2018,11,13,15,15,31.5,108.0,1.0,16.8,118.5,90.16,73.85
2018,11,13,15,30,3.0,88.0,1.0,16.8,89.0,77.44,62.67
2018,11,13,15,45,1.5,70.5,1.1,16.45,71.0,62.68,49.58
2018,11,13,16,0,0.0,53.0,1.2,16.1,53.0,47.72,36.12
2018,11,13,16,15,0.0,38.5,1.2,15.95,38.5,34.98,24.36
2018,11,13,16,30,0.0,24.0,1.2,15.8,24.0,22.12,11.0
2018,11,13,16,45,0.0,14.0,1.2,15.65,14.0,13.34,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.5,4.0,3.81,0.0
2018,11,13,17,15,0.0,2.0,1.15,15.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,14,6,45,54.5,8.0,2.55,11.0,9.5,0.0,0.0
2018,11,14,7,0,109.0,16.0,2.6,11.0,19.0,59.97,0.0
2018,11,14,7,15,216.5,29.0,2.65,11.3,49.5,152.75,82.85
2018,11,14,7,30,324.0,42.0,2.7,11.6,80.0,226.66,177.85
2018,11,14,7,45,400.0,53.0,2.8,11.9,120.5,286.32,233.19
2018,11,14,8,0,476.0,64.0,2.9,12.2,161.0,348.68,287.9
2018,11,14,8,15,527.0,72.5,2.95,12.5,203.0,396.67,329.33
2018,11,14,8,30,578.0,81.0,3.0,12.8,245.0,444.84,369.53
2018,11,14,8,45,608.5,88.5,3.1,13.05,284.5,479.58,397.88
2018,11,14,9,0,639.0,96.0,3.2,13.3,324.0,512.97,424.37
2018,11,14,9,15,661.5,101.5,3.15,13.7,359.0,537.62,442.71
2018,11,14,9,30,684.0,107.0,3.1,14.1,394.0,560.18,458.93
2018,11,14,9,45,695.0,113.0,3.05,14.5,423.0,573.78,467.76
2018,11,14,10,0,706.0,119.0,3.0,14.9,452.0,584.81,474.41
2018,11,14,10,15,718.0,122.0,2.95,15.4,476.0,590.6,476.8
2018,11,14,10,30,730.0,125.0,2.9,15.9,500.0,593.67,477.0
2018,11,14,10,45,735.5,128.5,2.85,16.35,517.0,590.5,472.42
2018,11,14,11,0,741.0,132.0,2.8,16.8,534.0,584.6,465.72
2018,11,14,11,15,745.5,133.0,2.7,17.15,544.0,572.85,454.58
2018,11,14,11,30,750.0,134.0,2.6,17.5,554.0,558.48,441.34
2018,11,14,11,45,749.0,135.5,2.55,17.8,556.0,539.08,424.37
2018,11,14,12,0,748.0,137.0,2.5,18.1,558.0,517.39,405.45
2018,11,14,12,15,741.0,137.5,2.45,18.3,551.5,489.71,381.88
2018,11,14,12,30,734.0,138.0,2.4,18.5,545.0,460.37,356.68
2018,11,14,12,45,718.5,139.0,2.3,18.75,530.0,426.51,327.51
2018,11,14,13,0,703.0,140.0,2.2,19.0,515.0,391.94,297.42
2018,11,14,13,15,688.0,138.5,2.2,19.1,494.0,354.84,265.32
2018,11,14,13,30,673.0,137.0,2.2,19.2,473.0,317.53,232.67
2018,11,14,13,45,650.5,135.5,2.15,19.3,445.5,278.36,198.6
2018,11,14,14,0,628.0,134.0,2.1,19.4,418.0,240.15,165.7
2018,11,14,14,15,603.0,129.0,2.05,19.3,385.5,199.68,132.37
2018,11,14,14,30,578.0,124.0,2.0,19.2,353.0,159.44,101.61
2018,11,14,14,45,540.0,117.5,2.0,19.15,314.5,120.13,76.44
2018,11,14,15,0,502.0,111.0,2.0,19.1,276.0,84.07,67.96
2018,11,14,15,15,459.0,100.5,2.0,19.1,236.0,72.57,58.03
2018,11,14,15,30,416.0,90.0,2.0,19.1,196.0,66.22,52.4
2018,11,14,15,45,354.0,77.0,1.85,18.25,155.0,57.67,44.85
2018,11,14,16,0,292.0,64.0,1.7,17.4,114.0,48.83,36.84
2018,11,14,16,15,216.5,47.0,1.75,17.0,78.0,36.41,25.37
2018,11,14,16,30,141.0,30.0,1.8,16.6,42.0,23.55,11.57
2018,11,14,16,45,80.0,17.0,1.85,16.25,23.0,16.2,0.0
2018,11,14,17,0,19.0,4.0,1.9,15.9,4.0,3.81,0.0
2018,11,14,17,15,9.5,2.0,1.9,15.7,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,15,6,45,23.5,6.0,2.65,11.2,6.5,0.0,0.0
2018,11,15,7,0,47.0,12.0,2.7,11.1,13.0,30.56,0.0
2018,11,15,7,15,107.0,26.0,2.75,11.4,36.0,90.56,41.46
2018,11,15,7,30,167.0,40.0,2.8,11.7,59.0,151.02,116.81
2018,11,15,7,45,214.0,54.5,2.85,11.95,90.0,193.97,157.19
2018,11,15,8,0,261.0,69.0,2.9,12.2,121.0,239.05,197.31
2018,11,15,8,15,245.0,83.5,3.0,12.5,141.5,241.02,200.5
2018,11,15,8,30,229.0,98.0,3.1,12.8,162.0,251.31,209.64
2018,11,15,8,45,248.5,114.5,3.2,13.05,193.5,283.32,236.45
2018,11,15,9,0,268.0,131.0,3.3,13.3,225.0,314.74,262.13
2018,11,15,9,15,349.5,135.5,3.2,13.6,272.0,378.9,314.36
2018,11,15,9,30,431.0,140.0,3.1,13.9,319.0,433.81,357.99
2018,11,15,9,45,486.5,146.5,3.05,14.2,363.0,474.09,388.94
2018,11,15,10,0,542.0,153.0,3.0,14.5,407.0,512.75,418.06
2018,11,15,10,15,572.5,157.5,2.9,14.9,438.0,531.66,430.93
2018,11,15,10,30,603.0,162.0,2.8,15.3,469.0,548.18,441.78
2018,11,15,10,45,576.5,169.0,2.75,15.7,470.5,530.32,425.91
2018,11,15,11,0,550.0,176.0,2.7,16.1,472.0,510.89,409.05
2018,11,15,11,15,530.0,180.5,2.65,16.4,470.0,491.43,392.39
2018,11,15,11,30,510.0,185.0,2.6,16.7,468.0,470.82,374.81
2018,11,15,11,45,515.0,184.0,2.55,17.0,471.0,457.24,362.71
2018,11,15,12,0,520.0,183.0,2.5,17.3,474.0,441.86,349.0
2018,11,15,12,15,505.5,187.0,2.5,17.5,467.5,420.08,330.35
2018,11,15,12,30,491.0,191.0,2.5,17.7,461.0,397.61,311.01
2018,11,15,12,45,523.5,181.5,2.5,17.9,463.5,381.76,296.25
2018,11,15,13,0,556.0,172.0,2.5,18.1,466.0,362.55,278.19
2018,11,15,13,15,560.0,170.0,2.5,18.2,456.5,336.84,254.99
2018,11,15,13,30,564.0,168.0,2.5,18.3,447.0,309.6,230.22
2018,11,15,13,45,543.5,163.5,2.5,18.4,420.5,272.71,198.41
2018,11,15,14,0,523.0,159.0,2.5,18.5,394.0,236.71,167.7
2018,11,15,14,15,498.5,151.5,2.4,18.45,362.0,198.74,136.63
2018,11,15,14,30,474.0,144.0,2.3,18.4,330.0,162.49,109.0
2018,11,15,14,45,440.5,134.5,2.25,18.35,294.0,126.04,85.19
2018,11,15,15,0,407.0,125.0,2.2,18.3,258.0,92.57,75.57
2018,11,15,15,15,367.0,111.5,2.2,18.3,219.0,80.82,65.39
2018,11,15,15,30,327.0,98.0,2.2,18.3,180.0,72.34,57.88
2018,11,15,15,45,272.0,81.5,2.0,17.5,141.0,63.6,50.13
2018,11,15,16,0,217.0,65.0,1.8,16.7,102.0,51.47,39.19
2018,11,15,16,15,156.0,46.0,1.8,16.4,68.5,37.14,25.98
2018,11,15,16,30,95.0,27.0,1.8,16.1,35.0,22.34,10.26
2018,11,15,16,45,54.0,15.0,1.85,15.8,19.0,14.3,0.0
2018,11,15,17,0,13.0,3.0,1.9,15.5,3.0,0.0,0.0
2018,11,15,17,15,6.5,1.5,1.9,15.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,45,28.0,6.0,3.05,10.4,6.5,0.0,0.0
2018,11,16,7,0,56.0,12.0,3.0,10.4,13.0,34.05,0.0
2018,11,16,7,15,134.0,27.0,3.05,10.7,39.0,110.57,43.06
2018,11,16,7,30,212.0,42.0,3.1,11.0,65.0,174.73,135.12
2018,11,16,7,45,285.0,56.0,3.1,11.35,102.5,230.61,187.4
2018,11,16,8,0,358.0,70.0,3.1,11.7,140.0,290.11,239.8
2018,11,16,8,15,412.0,81.0,3.1,12.0,180.5,338.13,281.53
2018,11,16,8,30,466.0,92.0,3.1,12.3,221.0,387.25,322.93
2018,11,16,8,45,506.5,100.0,3.1,12.6,260.0,425.42,354.3
2018,11,16,9,0,547.0,108.0,3.1,12.9,299.0,463.13,384.43
2018,11,16,9,15,570.5,115.5,3.05,13.3,333.5,492.38,406.65
2018,11,16,9,30,594.0,123.0,3.0,13.7,368.0,516.91,424.69
2018,11,16,9,45,603.5,131.0,2.95,14.1,396.0,531.21,434.25
2018,11,16,10,0,613.0,139.0,2.9,14.5,424.0,543.17,441.79
2018,11,16,10,15,629.0,142.5,2.75,14.95,448.0,552.15,446.62
2018,11,16,10,30,645.0,146.0,2.6,15.4,472.0,558.59,449.32
2018,11,16,10,45,656.0,148.0,2.45,15.85,489.5,557.89,446.44
2018,11,16,11,0,667.0,150.0,2.3,16.3,507.0,554.58,441.5
2018,11,16,11,15,673.0,151.0,2.15,16.6,517.0,544.8,431.79
2018,11,16,11,30,679.0,152.0,2.0,16.9,527.0,532.54,420.12
2018,11,16,11,45,681.0,152.0,1.85,17.2,529.5,514.77,404.16
2018,11,16,12,0,683.0,152.0,1.7,17.5,532.0,494.81,386.36
2018,11,16,12,15,687.5,149.0,1.65,17.75,528.5,471.08,365.95
2018,11,16,12,30,692.0,146.0,1.6,18.0,525.0,445.24,343.55
2018,11,16,12,45,699.0,140.5,1.5,18.25,515.5,416.06,317.99
2018,11,16,13,0,706.0,135.0,1.4,18.5,506.0,384.79,290.3
2018,11,16,13,15,695.0,132.0,1.3,18.65,486.0,347.79,258.11
2018,11,16,13,30,684.0,129.0,1.2,18.8,466.0,310.27,225.19
2018,11,16,13,45,668.5,125.5,1.05,19.0,440.0,270.88,190.71
2018,11,16,14,0,653.0,122.0,0.9,19.2,414.0,231.78,156.89
2018,11,16,14,15,630.0,117.0,0.8,19.2,381.5,190.71,123.26
2018,11,16,14,30,607.0,112.0,0.7,19.2,349.0,151.12,93.43
2018,11,16,14,45,576.0,106.0,0.55,19.25,312.5,111.89,69.0
2018,11,16,15,0,545.0,100.0,0.4,19.3,276.0,75.44,60.31
2018,11,16,15,15,500.5,91.5,0.4,19.3,236.0,66.17,52.37
2018,11,16,15,30,456.0,83.0,0.4,19.3,196.0,61.16,47.92
2018,11,16,15,45,395.0,71.5,0.35,18.85,155.5,53.63,41.21
2018,11,16,16,0,334.0,60.0,0.3,18.4,115.0,45.87,34.1
2018,11,16,16,15,251.5,45.5,0.4,18.1,79.5,35.37,24.27
2018,11,16,16,30,169.0,31.0,0.5,17.8,44.0,24.5,11.17
2018,11,16,16,45,97.0,18.0,0.6,17.45,24.5,17.16,0.0
2018,11,16,17,0,25.0,5.0,0.7,17.1,5.0,0.0,0.0
2018,11,16,17,15,12.5,2.5,0.75,16.9,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,17,6,45,31.5,6.5,1.55,11.25,7.0,0.0,0.0
2018,11,17,7,0,63.0,13.0,1.6,11.2,14.0,37.62,0.0
2018,11,17,7,15,148.5,27.0,1.55,11.4,40.0,115.52,33.31
2018,11,17,7,30,234.0,41.0,1.5,11.6,66.0,183.16,139.85
2018,11,17,7,45,309.5,54.0,1.5,11.8,103.5,239.24,192.72
2018,11,17,8,0,385.0,67.0,1.5,12.0,141.0,299.18,245.01
2018,11,17,8,15,290.0,79.0,1.4,12.25,142.5,268.31,221.42
2018,11,17,8,30,195.0,91.0,1.3,12.5,144.0,222.15,183.86
2018,11,17,8,45,113.0,109.5,1.2,12.75,141.5,188.5,155.32
2018,11,17,9,0,31.0,128.0,1.1,13.0,139.0,152.07,123.64
2018,11,17,9,15,30.5,142.0,1.0,13.35,153.5,165.29,134.3
2018,11,17,9,30,30.0,156.0,0.9,13.7,168.0,178.31,144.43
2018,11,17,9,45,38.0,170.0,0.85,14.1,186.5,196.3,158.62
2018,11,17,10,0,46.0,184.0,0.8,14.5,205.0,214.03,172.36
2018,11,17,10,15,92.5,199.0,0.75,14.7,244.5,255.98,206.01
2018,11,17,10,30,139.0,214.0,0.7,14.9,284.0,303.66,243.19
2018,11,17,10,45,317.0,195.0,0.7,15.05,361.5,391.96,312.77
2018,11,17,11,0,495.0,176.0,0.7,15.2,439.0,475.4,375.65
2018,11,17,11,15,665.5,136.0,0.75,15.35,496.5,523.57,411.09
2018,11,17,11,30,836.0,96.0,0.8,15.5,554.0,560.26,437.3
2018,11,17,11,45,837.0,96.0,0.85,15.6,556.5,539.58,420.02
2018,11,17,12,0,838.0,96.0,0.9,15.7,559.0,516.32,401.01
2018,11,17,12,15,819.5,101.0,1.0,15.75,550.5,486.3,376.85
2018,11,17,12,30,801.0,106.0,1.1,15.8,542.0,454.96,351.09
2018,11,17,12,45,762.5,116.0,1.2,15.8,523.0,417.18,320.02
2018,11,17,13,0,724.0,126.0,1.3,15.8,504.0,381.42,289.96
2018,11,17,13,15,714.5,123.5,1.4,15.75,485.0,344.86,258.37
2018,11,17,13,30,705.0,121.0,1.5,15.7,466.0,307.6,225.58
2018,11,17,13,45,692.5,116.5,1.55,15.65,440.0,267.33,190.11
2018,11,17,14,0,680.0,112.0,1.6,15.6,414.0,227.05,154.83
2018,11,17,14,15,659.0,107.5,1.7,15.5,382.0,185.63,120.24
2018,11,17,14,30,638.0,103.0,1.8,15.4,350.0,145.41,89.39
2018,11,17,14,45,610.0,97.0,1.9,15.25,314.0,104.94,63.9
2018,11,17,15,0,582.0,91.0,2.0,15.1,278.0,66.82,53.88
2018,11,17,15,15,537.0,84.0,2.0,15.1,238.0,61.52,49.21
2018,11,17,15,30,492.0,77.0,2.0,15.1,198.0,58.25,46.2
2018,11,17,15,45,431.5,67.0,2.1,14.55,158.0,50.27,38.96
2018,11,17,16,0,371.0,57.0,2.2,14.0,118.0,43.6,32.68
2018,11,17,16,15,281.0,44.0,2.1,13.65,82.0,34.24,23.67
2018,11,17,16,30,191.0,31.0,2.0,13.3,46.0,24.57,10.84
2018,11,17,16,45,109.5,18.5,1.9,12.95,25.5,17.63,0.0
2018,11,17,17,0,28.0,6.0,1.8,12.6,5.0,0.0,0.0
2018,11,17,17,15,14.0,3.0,1.7,12.5,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,12.05,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.85,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.15,11.7,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,11.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,11.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,18,6,45,4.0,4.0,0.35,11.45,4.0,0.0,0.0
2018,11,18,7,0,8.0,8.0,0.4,11.4,8.0,10.8,0.0
2018,11,18,7,15,123.5,23.5,0.6,11.5,36.0,98.36,14.87
