Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,7,30,239.0,39.0,0.8,11.6,64.0,182.2,137.44
2018,11,18,7,45,367.0,47.0,0.95,11.75,106.5,257.95,206.7
2018,11,18,8,0,495.0,55.0,1.1,11.9,149.0,341.81,278.27
2018,11,18,8,15,551.5,61.5,1.25,12.05,190.5,389.99,319.85
2018,11,18,8,30,608.0,68.0,1.4,12.2,232.0,438.64,360.66
2018,11,18,8,45,634.0,74.5,1.6,12.35,269.0,469.73,386.61
2018,11,18,9,0,660.0,81.0,1.8,12.5,306.0,499.38,410.72
2018,11,18,9,15,684.0,85.5,1.9,12.75,341.0,523.81,429.62
2018,11,18,9,30,708.0,90.0,2.0,13.0,376.0,546.22,446.51
2018,11,18,9,45,634.5,111.0,2.1,13.3,382.0,525.0,428.38
2018,11,18,10,0,561.0,132.0,2.2,13.6,388.0,496.18,404.54
2018,11,18,10,15,525.5,148.0,2.1,13.85,398.0,487.34,395.8
2018,11,18,10,30,490.0,164.0,2.0,14.1,408.0,476.43,385.31
2018,11,18,10,45,474.0,175.0,1.9,14.4,418.0,470.28,378.69
2018,11,18,11,0,458.0,186.0,1.8,14.7,428.0,462.51,370.78
2018,11,18,11,15,415.0,200.5,1.7,14.95,423.0,441.55,352.61
2018,11,18,11,30,372.0,215.0,1.6,15.2,418.0,415.86,331.03
2018,11,18,11,45,387.5,213.0,1.45,15.45,425.0,410.25,325.17
2018,11,18,12,0,403.0,211.0,1.3,15.7,432.0,405.79,319.81
2018,11,18,12,15,393.5,210.5,1.25,15.9,425.0,383.11,300.77
2018,11,18,12,30,384.0,210.0,1.2,16.1,418.0,362.88,283.55
2018,11,18,12,45,389.0,203.5,1.2,16.3,410.0,342.68,266.21
2018,11,18,13,0,394.0,197.0,1.2,16.5,402.0,321.32,247.62
2018,11,18,13,15,442.0,178.0,1.2,16.6,399.5,301.22,228.9
2018,11,18,13,30,490.0,159.0,1.2,16.7,397.0,276.87,205.96
2018,11,18,13,45,485.0,150.0,1.25,16.8,374.5,243.56,177.03
2018,11,18,14,0,480.0,141.0,1.3,16.9,352.0,210.03,148.07
2018,11,18,14,15,481.5,129.0,1.4,16.8,327.5,174.93,118.52
2018,11,18,14,30,483.0,117.0,1.5,16.7,303.0,139.29,90.5
2018,11,18,14,45,472.5,105.5,1.6,16.6,272.0,102.92,66.49
2018,11,18,15,0,462.0,94.0,1.7,16.5,241.0,67.33,54.02
2018,11,18,15,15,445.5,84.0,1.7,16.5,210.0,60.61,48.13
2018,11,18,15,30,429.0,74.0,1.7,16.5,179.0,54.4,42.53
2018,11,18,15,45,379.0,64.5,2.0,15.9,143.5,48.3,36.99
2018,11,18,16,0,329.0,55.0,2.3,15.3,108.0,42.01,31.08
2018,11,18,16,15,249.0,42.5,2.3,14.95,75.5,33.04,22.43
2018,11,18,16,30,169.0,30.0,2.3,14.6,43.0,23.76,9.55
2018,11,18,16,45,96.5,18.0,2.25,14.25,24.0,17.16,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.9,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.7,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,19,6,45,8.0,4.0,1.85,11.7,4.0,0.0,0.0
2018,11,19,7,0,16.0,8.0,1.9,11.7,8.0,13.93,0.0
2018,11,19,7,15,74.0,22.5,2.0,12.0,29.0,68.29,0.0
2018,11,19,7,30,132.0,37.0,2.1,12.3,50.0,120.75,88.96
2018,11,19,7,45,187.5,51.0,2.2,12.55,80.0,165.0,131.65
2018,11,19,8,0,243.0,65.0,2.3,12.8,110.0,221.74,181.28
2018,11,19,8,15,291.5,77.5,2.3,13.0,145.0,265.49,219.37
2018,11,19,8,30,340.0,90.0,2.3,13.2,180.0,310.39,257.49
2018,11,19,8,45,352.0,102.0,2.25,13.45,208.5,334.42,277.34
2018,11,19,9,0,364.0,114.0,2.2,13.7,237.0,357.47,295.79
2018,11,19,9,15,378.0,127.0,2.2,14.05,267.0,381.65,314.57
2018,11,19,9,30,392.0,140.0,2.2,14.4,297.0,404.47,331.8
2018,11,19,9,45,435.0,143.5,2.2,14.8,330.5,433.05,353.61
2018,11,19,10,0,478.0,147.0,2.2,15.2,364.0,460.25,373.87
2018,11,19,10,15,472.0,157.5,2.1,15.5,381.5,463.43,374.51
2018,11,19,10,30,466.0,168.0,2.0,15.8,399.0,464.71,373.73
2018,11,19,10,45,390.5,190.0,1.95,16.15,388.0,434.89,348.35
2018,11,19,11,0,315.0,212.0,1.9,16.5,377.0,399.03,318.63
2018,11,19,11,15,251.5,226.0,1.9,16.75,359.5,369.0,293.87
2018,11,19,11,30,188.0,240.0,1.9,17.0,342.0,335.6,266.58
2018,11,19,11,45,142.0,240.5,1.85,17.25,317.5,305.0,241.7
2018,11,19,12,0,96.0,241.0,1.8,17.5,293.0,273.56,216.29
2018,11,19,12,15,113.0,239.5,1.8,17.65,300.5,276.85,218.55
2018,11,19,12,30,130.0,238.0,1.8,17.8,308.0,276.18,217.41
2018,11,19,12,45,120.5,229.0,1.8,17.95,292.5,256.92,201.74
2018,11,19,13,0,111.0,220.0,1.8,18.1,277.0,238.22,186.57
2018,11,19,13,15,117.5,212.5,1.75,18.2,271.0,226.55,176.65
2018,11,19,13,30,124.0,205.0,1.7,18.3,265.0,214.16,166.01
2018,11,19,13,45,113.5,195.0,1.6,18.35,247.5,194.94,150.39
2018,11,19,14,0,103.0,185.0,1.5,18.4,230.0,179.45,137.96
2018,11,19,14,15,89.0,170.0,1.45,18.35,207.0,158.1,121.26
2018,11,19,14,30,75.0,155.0,1.4,18.3,184.0,138.09,106.0
2018,11,19,14,45,67.5,135.5,1.3,18.25,159.5,116.74,89.81
2018,11,19,15,0,60.0,116.0,1.2,18.2,135.0,96.47,78.91
2018,11,19,15,15,78.0,102.5,1.2,18.2,123.5,82.08,66.44
2018,11,19,15,30,96.0,89.0,1.2,18.2,112.0,71.99,57.51
2018,11,19,15,45,79.0,72.0,1.0,17.9,88.5,59.15,46.07
2018,11,19,16,0,62.0,55.0,0.8,17.6,65.0,45.96,34.16
2018,11,19,16,15,55.5,39.5,0.75,17.5,46.5,33.55,22.55
2018,11,19,16,30,49.0,24.0,0.7,17.4,28.0,20.85,6.93
2018,11,19,16,45,37.5,15.0,0.6,17.3,16.5,14.3,0.0
2018,11,19,17,0,26.0,6.0,0.5,17.2,5.0,0.0,0.0
2018,11,19,17,15,13.0,3.0,0.4,17.1,2.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.5,0.85,12.75,5.0,0.0,0.0
2018,11,20,7,0,68.0,9.0,0.8,12.7,10.0,35.18,0.0
2018,11,20,7,15,193.5,21.5,0.75,12.9,37.5,121.74,0.0
2018,11,20,7,30,319.0,34.0,0.7,13.1,65.0,209.39,153.11
2018,11,20,7,45,408.0,42.5,0.65,13.25,103.5,270.42,213.45
2018,11,20,8,0,497.0,51.0,0.6,13.4,142.0,334.91,268.75
2018,11,20,8,15,505.0,60.5,0.6,13.65,173.5,360.31,291.41
2018,11,20,8,30,513.0,70.0,0.6,13.9,205.0,384.35,311.82
2018,11,20,8,45,465.5,88.0,0.6,14.15,225.5,381.12,309.53
2018,11,20,9,0,418.0,106.0,0.6,14.4,246.0,378.49,307.08
2018,11,20,9,15,527.0,101.5,0.7,14.75,298.0,443.89,358.61
2018,11,20,9,30,636.0,97.0,0.8,15.1,350.0,506.22,405.99
2018,11,20,9,45,663.5,99.0,0.95,15.45,381.0,525.27,419.85
2018,11,20,10,0,691.0,101.0,1.1,15.8,412.0,542.04,432.14
2018,11,20,10,15,620.0,123.5,1.25,16.05,414.0,518.97,413.54
2018,11,20,10,30,549.0,146.0,1.4,16.3,416.0,489.72,390.4
2018,11,20,10,45,563.0,148.0,1.55,16.5,433.0,491.77,391.7
2018,11,20,11,0,577.0,150.0,1.7,16.7,450.0,494.9,393.31
2018,11,20,11,15,582.0,152.0,1.85,16.85,460.0,487.15,386.58
2018,11,20,11,30,587.0,154.0,2.0,17.0,470.0,477.24,378.06
2018,11,20,11,45,621.5,143.5,2.15,17.2,479.5,468.32,370.19
2018,11,20,12,0,656.0,133.0,2.3,17.4,489.0,455.98,359.22
2018,11,20,12,15,653.0,132.5,2.35,17.45,484.0,432.36,339.05
2018,11,20,12,30,650.0,132.0,2.4,17.5,479.0,407.1,317.25
2018,11,20,12,45,595.0,144.0,2.45,17.55,456.0,371.31,287.3
2018,11,20,13,0,540.0,156.0,2.5,17.6,433.0,335.92,257.65
2018,11,20,13,15,559.0,143.5,2.4,17.6,420.5,306.95,231.52
2018,11,20,13,30,578.0,131.0,2.3,17.6,408.0,276.44,203.55
2018,11,20,13,45,538.0,132.0,2.25,17.6,379.0,239.17,171.84
2018,11,20,14,0,498.0,133.0,2.2,17.6,350.0,205.1,143.41
2018,11,20,14,15,474.0,125.0,2.15,17.6,319.0,168.84,113.81
2018,11,20,14,30,450.0,117.0,2.1,17.6,288.0,134.28,87.79
2018,11,20,14,45,492.0,100.0,2.0,17.6,269.0,98.11,62.31
2018,11,20,15,0,534.0,83.0,1.9,17.6,250.0,58.41,45.97
2018,11,20,15,15,450.0,80.0,1.9,17.6,207.0,57.81,45.45
2018,11,20,15,30,366.0,77.0,1.9,17.6,164.0,56.71,44.34
2018,11,20,15,45,316.5,64.5,1.6,17.3,129.0,48.32,36.75
2018,11,20,16,0,267.0,52.0,1.3,17.0,94.0,39.65,28.77
2018,11,20,16,15,229.0,39.5,1.2,16.9,67.0,30.68,20.12
2018,11,20,16,30,191.0,27.0,1.1,16.8,40.0,21.37,6.54
2018,11,20,16,45,120.5,16.5,1.0,16.65,22.5,15.73,0.0
2018,11,20,17,0,50.0,6.0,0.9,16.5,5.0,0.0,0.0
2018,11,20,17,15,25.0,3.0,0.95,16.45,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.85,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,5.0,15.9,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,5.1,15.9,2.0,1.91,0.0
2018,11,21,7,15,0.0,7.0,5.2,16.0,7.0,6.48,0.0
2018,11,21,7,30,0.0,12.0,5.3,16.1,12.0,11.11,2.75
2018,11,21,7,45,0.0,17.5,5.4,16.2,17.5,16.22,7.7
2018,11,21,8,0,0.0,23.0,5.5,16.3,23.0,21.32,12.24
2018,11,21,8,15,0.0,29.0,5.55,16.4,29.0,26.9,17.12
2018,11,21,8,30,0.0,35.0,5.6,16.5,35.0,32.48,21.95
2018,11,21,8,45,0.0,33.5,5.65,16.6,33.5,31.09,20.8
2018,11,21,9,0,0.0,32.0,5.7,16.7,32.0,29.7,19.61
2018,11,21,9,15,6.0,67.5,5.95,16.85,70.0,66.33,50.65
2018,11,21,9,30,12.0,103.0,6.2,17.0,108.0,104.96,83.02
2018,11,21,9,45,9.0,109.0,6.45,17.15,113.0,108.65,85.84
2018,11,21,10,0,6.0,115.0,6.7,17.3,118.0,112.34,88.65
2018,11,21,10,15,4.0,112.5,6.85,17.35,114.5,108.27,85.07
2018,11,21,10,30,2.0,110.0,7.0,17.4,111.0,104.38,81.66
2018,11,21,10,45,2.5,117.5,7.15,17.45,119.0,111.67,87.6
2018,11,21,11,0,3.0,125.0,7.3,17.5,127.0,118.9,93.46
2018,11,21,11,15,2.0,108.0,7.35,17.55,109.5,101.96,79.37
2018,11,21,11,30,1.0,91.0,7.4,17.6,92.0,85.33,65.53
2018,11,21,11,45,2.5,95.5,7.4,17.6,97.0,90.28,69.63
2018,11,21,12,0,4.0,100.0,7.4,17.6,102.0,95.11,73.62
2018,11,21,12,15,7.0,118.5,7.25,17.55,122.0,113.45,88.78
2018,11,21,12,30,10.0,137.0,7.1,17.5,142.0,131.34,103.51
2018,11,21,12,45,15.0,121.5,7.0,17.5,129.0,118.56,92.95
2018,11,21,13,0,20.0,106.0,6.9,17.5,116.0,105.32,81.93
2018,11,21,13,15,10.0,73.0,6.7,17.5,78.0,71.14,53.72
2018,11,21,13,30,0.0,40.0,6.5,17.5,40.0,37.17,25.61
2018,11,21,13,45,0.0,42.5,6.3,17.45,42.5,39.49,27.62
2018,11,21,14,0,0.0,45.0,6.1,17.4,45.0,41.81,29.63
2018,11,21,14,15,0.0,45.5,5.85,17.35,45.5,42.27,30.08
2018,11,21,14,30,0.0,46.0,5.6,17.3,46.0,42.73,30.53
2018,11,21,14,45,0.0,41.5,5.35,17.2,41.5,38.54,27.04
2018,11,21,15,0,0.0,37.0,5.1,17.1,37.0,34.35,24.85
2018,11,21,15,15,0.0,36.5,5.1,17.1,36.5,33.88,24.41
2018,11,21,15,30,0.0,36.0,5.1,17.1,36.0,33.42,23.91
2018,11,21,15,45,0.0,28.5,4.4,16.8,28.5,26.44,17.62
2018,11,21,16,0,0.0,21.0,3.7,16.5,21.0,19.47,11.28
2018,11,21,16,15,9.5,14.0,3.35,16.15,14.5,13.16,5.4
2018,11,21,16,30,19.0,7.0,3.0,15.8,8.0,6.07,0.0
2018,11,21,16,45,19.0,4.5,2.65,15.5,4.5,4.29,0.0
2018,11,21,17,0,19.0,2.0,2.3,15.2,1.0,0.0,0.0
2018,11,21,17,15,9.5,1.0,2.15,15.1,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,22,6,45,39.0,5.0,2.85,13.85,5.0,0.0,0.0
2018,11,22,7,0,78.0,10.0,2.8,13.9,10.0,39.59,0.0
2018,11,22,7,15,221.0,20.0,2.85,14.25,36.5,128.31,0.0
2018,11,22,7,30,364.0,30.0,2.9,14.6,63.0,223.64,157.94
2018,11,22,7,45,461.0,36.5,2.95,14.95,102.0,286.21,225.8
2018,11,22,8,0,558.0,43.0,3.0,15.3,141.0,352.77,284.71
2018,11,22,8,15,598.5,49.0,3.05,15.4,179.5,392.31,320.27
2018,11,22,8,30,639.0,55.0,3.1,15.5,218.0,431.81,354.33
2018,11,22,8,45,696.5,55.5,3.2,15.65,260.5,471.2,387.32
2018,11,22,9,0,754.0,56.0,3.3,15.8,303.0,512.99,421.1
2018,11,22,9,15,747.0,64.0,3.4,15.9,332.0,524.7,430.17
2018,11,22,9,30,740.0,72.0,3.5,16.0,361.0,533.51,436.66
2018,11,22,9,45,791.5,68.0,3.55,16.1,399.0,560.9,457.71
2018,11,22,10,0,843.0,64.0,3.6,16.2,437.0,582.53,473.9
2018,11,22,10,15,855.5,65.0,3.75,16.25,461.5,587.34,476.86
2018,11,22,10,30,868.0,66.0,3.9,16.3,486.0,589.18,477.42
2018,11,22,10,45,877.5,65.5,4.0,16.4,503.5,584.56,472.67
2018,11,22,11,0,887.0,65.0,4.1,16.5,521.0,576.89,465.41
2018,11,22,11,15,891.5,65.5,4.3,16.55,531.5,564.43,454.61
2018,11,22,11,30,896.0,66.0,4.5,16.6,542.0,548.99,441.3
2018,11,22,11,45,897.0,66.0,4.65,16.65,544.5,528.29,423.38
2018,11,22,12,0,898.0,66.0,4.8,16.7,547.0,504.87,402.88
2018,11,22,12,15,893.5,66.5,5.0,16.75,541.5,476.8,378.29
2018,11,22,12,30,889.0,67.0,5.2,16.8,536.0,446.5,351.31
2018,11,22,12,45,880.5,67.5,5.35,16.8,523.0,412.54,320.8
2018,11,22,13,0,872.0,68.0,5.5,16.8,510.0,376.95,288.3
2018,11,22,13,15,862.0,67.0,5.65,16.8,490.0,338.04,252.56
2018,11,22,13,30,852.0,66.0,5.8,16.8,470.0,298.04,215.47
2018,11,22,13,45,838.0,65.0,5.95,16.75,444.0,256.19,176.97
2018,11,22,14,0,824.0,64.0,6.1,16.7,418.0,209.91,135.48
2018,11,22,14,15,804.0,62.0,6.15,16.6,385.5,165.53,97.71
2018,11,22,14,30,784.0,60.0,6.2,16.5,353.0,121.87,64.58
2018,11,22,14,45,621.0,76.0,6.25,16.45,293.5,83.18,47.14
2018,11,22,15,0,458.0,92.0,6.3,16.4,234.0,65.53,52.51
2018,11,22,15,15,345.5,88.5,6.3,16.4,187.0,64.09,51.19
2018,11,22,15,30,233.0,85.0,6.3,16.4,140.0,66.05,52.73
2018,11,22,15,45,219.0,69.0,6.15,16.15,112.0,54.51,42.27
2018,11,22,16,0,205.0,53.0,6.0,15.9,84.0,40.47,29.5
2018,11,22,16,15,173.5,39.0,5.95,15.8,59.5,30.3,19.69
2018,11,22,16,30,142.0,25.0,5.9,15.7,35.0,19.74,4.17
2018,11,22,16,45,93.5,15.5,5.85,15.55,20.0,14.77,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.4,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.4,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.7,15.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.55,15.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.5,15.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,15.45,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.5,1.0,0.95,0.0
2018,11,23,7,15,0.0,2.5,2.75,15.6,2.5,2.38,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.7,4.0,3.7,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.85,5.0,4.62,0.0
2018,11,23,8,0,0.0,6.0,3.3,16.0,6.0,5.55,0.0
2018,11,23,8,15,0.0,10.0,3.5,16.1,10.0,9.26,2.2
2018,11,23,8,30,0.0,14.0,3.7,16.2,14.0,12.97,5.4
2018,11,23,8,45,0.0,14.0,3.9,16.3,14.0,12.97,5.42
2018,11,23,9,0,0.0,14.0,4.1,16.4,14.0,12.97,5.42
2018,11,23,9,15,0.5,34.5,4.25,16.45,34.5,32.32,21.87
2018,11,23,9,30,1.0,55.0,4.4,16.5,55.0,51.72,38.24
2018,11,23,9,45,1.0,81.5,4.5,16.6,81.5,76.66,59.12
2018,11,23,10,0,1.0,108.0,4.6,16.7,108.0,102.46,80.51
2018,11,23,10,15,0.5,99.0,4.75,16.75,99.0,93.06,72.52
2018,11,23,10,30,0.0,90.0,4.9,16.8,90.0,83.97,64.83
2018,11,23,10,45,0.0,83.0,5.1,16.9,83.0,77.3,59.18
2018,11,23,11,0,0.0,76.0,5.3,17.0,76.0,70.76,53.66
2018,11,23,11,15,0.0,75.5,5.4,17.0,75.5,70.29,53.23
2018,11,23,11,30,0.0,75.0,5.5,17.0,75.0,69.83,52.82
2018,11,23,11,45,0.0,70.5,5.65,17.05,70.5,65.63,49.29
2018,11,23,12,0,0.0,66.0,5.8,17.1,66.0,61.43,45.78
2018,11,23,12,15,0.0,67.0,5.9,17.1,67.0,62.36,46.57
2018,11,23,12,30,0.0,68.0,6.0,17.1,68.0,63.29,47.37
2018,11,23,12,45,0.0,70.0,6.1,17.15,70.0,65.15,48.95
2018,11,23,13,0,0.0,72.0,6.2,17.2,72.0,67.02,50.54
2018,11,23,13,15,0.0,79.5,6.2,17.2,79.5,74.02,56.44
2018,11,23,13,30,0.0,87.0,6.2,17.2,87.0,80.91,62.26
2018,11,23,13,45,0.0,66.0,6.15,17.2,66.0,61.4,46.04
2018,11,23,14,0,0.0,45.0,6.1,17.2,45.0,41.81,29.66
2018,11,23,14,15,0.0,42.5,6.05,17.15,42.5,39.48,27.76
2018,11,23,14,30,0.0,40.0,6.0,17.1,40.0,37.15,25.84
2018,11,23,14,45,13.0,49.5,5.95,17.0,53.5,46.58,33.5
2018,11,23,15,0,26.0,59.0,5.9,16.9,67.0,53.78,42.05
2018,11,23,15,15,42.0,73.5,5.9,16.9,84.5,64.79,51.7
2018,11,23,15,30,58.0,88.0,5.9,16.9,102.0,73.88,59.48
2018,11,23,15,45,38.0,70.5,5.85,16.75,79.0,60.03,46.96
2018,11,23,16,0,18.0,53.0,5.8,16.6,56.0,45.89,34.06
2018,11,23,16,15,17.0,37.0,5.75,16.55,39.0,32.58,21.43
2018,11,23,16,30,16.0,21.0,5.7,16.5,22.0,19.03,3.02
2018,11,23,16,45,16.0,12.5,5.7,16.45,13.0,11.91,0.0
2018,11,23,17,0,16.0,4.0,5.7,16.4,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.0,5.7,16.35,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.65,16.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,16.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,16.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,16.1,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.05,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.35,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.3,8.0,7.63,0.0
2018,11,24,7,15,204.0,18.5,3.15,15.5,32.5,101.1,0.0
2018,11,24,7,30,339.0,29.0,3.3,15.7,57.0,207.66,137.95
2018,11,24,7,45,439.0,35.0,3.45,15.85,94.5,271.23,212.05
2018,11,24,8,0,539.0,41.0,3.6,16.0,132.0,337.4,271.36
2018,11,24,8,15,461.5,56.5,3.7,16.05,149.5,326.55,266.47
2018,11,24,8,30,384.0,72.0,3.8,16.1,167.0,306.96,252.6
2018,11,24,8,45,492.0,72.5,3.9,16.15,216.0,376.1,310.55
2018,11,24,9,0,600.0,73.0,4.0,16.2,265.0,443.17,365.47
2018,11,24,9,15,550.0,89.5,4.05,16.3,281.5,437.46,360.24
2018,11,24,9,30,500.0,106.0,4.1,16.4,298.0,423.89,348.69
2018,11,24,9,45,571.0,103.5,4.1,16.45,339.5,467.45,383.32
2018,11,24,10,0,642.0,101.0,4.1,16.5,381.0,504.87,412.39
2018,11,24,10,15,751.0,81.0,4.1,16.6,426.5,541.78,441.13
2018,11,24,10,30,860.0,61.0,4.1,16.7,472.0,574.22,465.84
2018,11,24,10,45,868.5,62.0,4.1,16.8,490.0,570.92,461.68
2018,11,24,11,0,877.0,63.0,4.1,16.9,508.0,564.57,455.15
2018,11,24,11,15,882.0,63.0,4.1,16.95,518.5,552.16,443.87
2018,11,24,11,30,887.0,63.0,4.1,17.0,529.0,536.81,430.07
2018,11,24,11,45,789.0,92.0,4.1,17.05,508.0,496.41,396.21
2018,11,24,12,0,691.0,121.0,4.1,17.1,487.0,455.11,361.76
2018,11,24,12,15,646.0,131.5,4.1,17.1,471.5,422.49,334.19
2018,11,24,12,30,601.0,142.0,4.1,17.1,456.0,390.37,306.83
2018,11,24,12,45,606.5,137.0,4.15,17.1,447.5,364.55,283.84
2018,11,24,13,0,612.0,132.0,4.2,17.1,439.0,336.96,258.93
2018,11,24,13,15,688.5,106.5,4.15,17.05,439.5,311.42,233.5
2018,11,24,13,30,765.0,81.0,4.1,17.0,440.0,281.75,203.44
2018,11,24,13,45,736.5,84.0,4.1,16.95,414.0,243.42,169.07
2018,11,24,14,0,708.0,87.0,4.1,16.9,388.0,202.57,133.48
2018,11,24,14,15,637.5,91.5,4.1,16.8,347.0,161.42,101.29
2018,11,24,14,30,567.0,96.0,4.1,16.7,306.0,125.94,77.02
2018,11,24,14,45,593.5,82.5,4.05,16.6,282.0,85.78,50.68
2018,11,24,15,0,620.0,69.0,4.0,16.5,258.0,47.68,36.72
2018,11,24,15,15,633.0,59.0,4.0,16.5,228.0,41.5,31.22
2018,11,24,15,30,646.0,49.0,4.0,16.5,198.0,38.39,28.35
2018,11,24,15,45,580.0,44.5,4.0,16.05,157.5,35.97,26.03
2018,11,24,16,0,514.0,40.0,4.0,15.6,117.0,30.75,21.09
2018,11,24,16,15,402.0,32.5,3.9,15.25,80.5,25.88,15.92
2018,11,24,16,30,290.0,25.0,3.8,14.9,44.0,20.95,3.09
2018,11,24,16,45,168.5,16.0,3.7,14.55,24.5,15.25,0.0
2018,11,24,17,0,47.0,7.0,3.6,14.2,5.0,0.0,0.0
2018,11,24,17,15,23.5,3.5,3.55,14.1,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,45,36.0,4.0,0.45,13.45,4.0,0.0,0.0
2018,11,25,7,0,72.0,8.0,0.4,13.4,8.0,7.63,0.0
2018,11,25,7,15,214.0,18.0,0.4,13.55,32.5,104.07,0.0
2018,11,25,7,30,356.0,28.0,0.4,13.7,57.0,211.77,134.86
2018,11,25,7,45,459.0,34.0,0.45,13.85,95.0,278.02,214.49
2018,11,25,8,0,562.0,40.0,0.5,14.0,133.0,341.52,270.53
2018,11,25,8,15,606.5,45.5,0.5,14.2,172.0,383.06,306.5
2018,11,25,8,30,651.0,51.0,0.5,14.4,211.0,424.45,340.76
2018,11,25,8,45,705.0,52.5,0.55,14.55,253.0,465.9,374.15
2018,11,25,9,0,759.0,54.0,0.6,14.7,295.0,506.56,405.8
2018,11,25,9,15,784.5,56.5,0.75,15.0,331.0,530.78,424.79
2018,11,25,9,30,810.0,59.0,0.9,15.3,367.0,552.82,441.73
2018,11,25,9,45,826.5,61.0,1.05,15.6,397.5,563.09,449.53
2018,11,25,10,0,843.0,63.0,1.2,15.9,428.0,574.32,457.72
2018,11,25,10,15,854.0,64.5,1.3,16.15,452.0,578.89,460.4
2018,11,25,10,30,865.0,66.0,1.4,16.4,476.0,580.51,460.71
2018,11,25,10,45,871.5,67.0,1.45,16.65,493.5,575.96,455.95
2018,11,25,11,0,878.0,68.0,1.5,16.9,511.0,568.41,448.82
2018,11,25,11,15,882.0,68.5,1.55,17.0,521.5,555.95,438.08
2018,11,25,11,30,886.0,69.0,1.6,17.1,532.0,540.56,424.89
2018,11,25,11,45,886.5,69.5,1.65,17.2,535.0,520.51,407.89
2018,11,25,12,0,887.0,70.0,1.7,17.3,538.0,497.79,388.46
2018,11,25,12,15,886.5,69.5,1.7,17.35,533.5,471.03,365.39
2018,11,25,12,30,886.0,69.0,1.7,17.4,529.0,441.86,339.91
2018,11,25,12,45,883.5,67.5,1.75,17.45,517.5,408.68,310.88
2018,11,25,13,0,881.0,66.0,1.8,17.5,506.0,373.5,279.56
2018,11,25,13,15,872.5,65.5,1.65,17.55,487.0,335.5,245.11
2018,11,25,13,30,864.0,65.0,1.5,17.6,468.0,296.24,209.3
2018,11,25,13,45,841.5,65.0,1.4,17.6,439.5,253.12,171.0
2018,11,25,14,0,819.0,65.0,1.3,17.6,411.0,206.33,130.52
2018,11,25,14,15,788.5,64.5,1.3,17.6,377.0,162.28,94.55
2018,11,25,14,30,758.0,64.0,1.3,17.6,343.0,119.92,63.87
2018,11,25,14,45,755.5,58.0,1.35,17.65,311.5,76.12,38.29
2018,11,25,15,0,753.0,52.0,1.4,17.7,280.0,38.32,28.31
2018,11,25,15,15,677.0,52.5,1.4,17.7,235.5,39.97,29.75
2018,11,25,15,30,601.0,53.0,1.4,17.7,191.0,38.37,28.22
2018,11,25,15,45,484.5,49.0,1.3,17.4,145.5,36.7,26.54
2018,11,25,16,0,368.0,45.0,1.2,17.1,100.0,35.27,24.86
2018,11,25,16,15,277.5,34.5,1.2,16.9,68.0,27.77,17.32
2018,11,25,16,30,187.0,24.0,1.2,16.7,36.0,19.02,1.42
2018,11,25,16,45,123.0,15.5,1.15,16.5,20.5,14.77,0.0
2018,11,25,17,0,59.0,7.0,1.1,16.3,5.0,0.0,0.0
2018,11,25,17,15,29.5,3.5,1.2,16.2,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,26,6,45,17.0,3.0,2.65,12.3,2.5,0.0,0.0
2018,11,26,7,0,34.0,6.0,2.7,12.3,5.0,0.0,0.0
2018,11,26,7,15,87.5,17.0,2.8,12.55,22.0,51.49,0.0
2018,11,26,7,30,141.0,28.0,2.9,12.8,39.0,116.67,70.0
2018,11,26,7,45,188.5,42.0,2.95,13.1,66.5,160.31,124.63
2018,11,26,8,0,236.0,56.0,3.0,13.4,94.0,202.51,163.43
2018,11,26,8,15,270.0,69.0,2.85,13.6,125.0,238.29,195.37
2018,11,26,8,30,304.0,82.0,2.7,13.8,156.0,274.68,226.85
2018,11,26,8,45,345.0,93.0,2.55,13.95,190.5,312.7,258.85
2018,11,26,9,0,386.0,104.0,2.4,14.1,225.0,350.77,289.99
2018,11,26,9,15,406.5,114.0,2.4,14.5,255.0,375.49,309.46
2018,11,26,9,30,427.0,124.0,2.4,14.9,285.0,399.03,327.52
2018,11,26,9,45,431.0,134.5,2.4,15.25,308.5,412.03,336.78
2018,11,26,10,0,435.0,145.0,2.4,15.6,332.0,423.29,344.48
2018,11,26,10,15,407.5,161.0,2.35,15.95,344.0,420.14,340.28
2018,11,26,10,30,380.0,177.0,2.3,16.3,356.0,408.15,329.34
2018,11,26,10,45,387.0,182.5,2.25,16.65,371.0,411.45,330.67
2018,11,26,11,0,394.0,188.0,2.2,17.0,386.0,419.16,335.14
2018,11,26,11,15,390.5,184.5,2.1,17.2,384.0,404.11,322.16
2018,11,26,11,30,387.0,181.0,2.0,17.4,382.0,387.97,308.38
2018,11,26,11,45,456.0,169.0,1.9,17.6,407.0,398.95,315.61
2018,11,26,12,0,525.0,157.0,1.8,17.8,432.0,405.59,318.75
2018,11,26,12,15,589.0,141.5,1.75,17.95,447.5,404.02,315.17
2018,11,26,12,30,653.0,126.0,1.7,18.1,463.0,394.91,305.12
2018,11,26,12,45,593.5,136.5,1.65,18.25,437.5,357.05,273.52
2018,11,26,13,0,534.0,147.0,1.6,18.4,412.0,319.92,242.71
2018,11,26,13,15,362.0,171.0,1.55,18.4,347.5,264.6,200.5
2018,11,26,13,30,190.0,195.0,1.5,18.4,283.0,222.05,169.98
2018,11,26,13,45,184.0,184.0,1.45,18.4,265.5,200.62,152.27
2018,11,26,14,0,178.0,173.0,1.4,18.4,248.0,179.5,134.89
2018,11,26,14,15,296.0,146.5,1.3,18.3,259.5,160.66,114.42
2018,11,26,14,30,414.0,120.0,1.2,18.2,271.0,129.74,85.72
2018,11,26,14,45,356.5,114.0,1.15,18.05,234.5,99.16,68.11
2018,11,26,15,0,299.0,108.0,1.1,17.9,198.0,82.08,66.55
2018,11,26,15,15,223.5,94.5,1.1,17.9,156.5,72.67,58.3
2018,11,26,15,30,148.0,81.0,1.1,17.9,115.0,63.03,49.7
2018,11,26,15,45,121.0,64.0,1.1,17.5,88.0,50.68,38.66
2018,11,26,16,0,94.0,47.0,1.1,17.1,61.0,37.94,27.12
2018,11,26,16,15,85.5,35.0,1.25,16.9,44.5,28.64,17.95
2018,11,26,16,30,77.0,23.0,1.4,16.7,28.0,19.07,0.61
2018,11,26,16,45,59.0,14.0,1.5,16.55,16.0,13.34,0.0
2018,11,26,17,0,41.0,5.0,1.6,16.4,4.0,0.0,0.0
2018,11,26,17,15,20.5,2.5,1.65,16.25,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.8,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.8,2.0,0.0,0.0
2018,11,27,7,15,0.0,6.0,2.2,13.95,6.0,5.72,0.0
2018,11,27,7,30,0.0,10.0,2.2,14.1,10.0,9.26,0.03
2018,11,27,7,45,0.0,15.0,2.25,14.25,15.0,13.9,5.68
2018,11,27,8,0,0.0,20.0,2.3,14.4,20.0,18.54,9.93
2018,11,27,8,15,0.0,25.5,2.4,14.65,25.5,23.65,14.46
2018,11,27,8,30,0.0,31.0,2.5,14.9,31.0,28.76,18.93
2018,11,27,8,45,0.0,46.5,2.65,15.15,46.5,43.2,31.28
2018,11,27,9,0,0.0,62.0,2.8,15.4,62.0,57.66,43.55
2018,11,27,9,15,5.5,92.5,2.9,15.55,94.5,91.35,72.0
2018,11,27,9,30,11.0,123.0,3.0,15.7,127.0,125.42,100.41
2018,11,27,9,45,15.5,141.0,3.15,15.8,147.5,145.62,117.02
2018,11,27,10,0,20.0,159.0,3.3,15.9,168.0,165.6,133.31
2018,11,27,10,15,15.0,159.0,3.4,16.0,166.0,161.34,129.44
2018,11,27,10,30,10.0,159.0,3.5,16.1,164.0,157.36,125.87
2018,11,27,10,45,19.5,161.0,3.65,16.2,170.5,163.81,131.13
2018,11,27,11,0,29.0,163.0,3.8,16.3,177.0,173.94,139.35
2018,11,27,11,15,48.0,187.0,3.95,16.35,211.5,206.22,165.62
2018,11,27,11,30,67.0,211.0,4.1,16.4,246.0,237.07,190.43
2018,11,27,11,45,48.5,191.5,4.3,16.4,217.0,205.87,164.89
2018,11,27,12,0,30.0,172.0,4.5,16.4,188.0,176.1,140.56
2018,11,27,12,15,16.0,145.5,4.65,16.45,154.0,142.31,112.85
2018,11,27,12,30,2.0,119.0,4.8,16.5,120.0,111.35,87.4
2018,11,27,12,45,1.0,90.0,4.95,16.5,90.5,84.17,64.93
2018,11,27,13,0,0.0,61.0,5.1,16.5,61.0,56.75,42.11
2018,11,27,13,15,0.5,70.0,5.15,16.55,70.0,65.3,49.32
2018,11,27,13,30,1.0,79.0,5.2,16.6,79.0,73.82,56.48
2018,11,27,13,45,1.0,101.5,5.2,16.6,101.5,93.88,73.33
2018,11,27,14,0,1.0,124.0,5.2,16.6,124.0,112.81,89.21
2018,11,27,14,15,0.5,107.0,5.2,16.55,107.0,97.51,76.6
2018,11,27,14,30,0.0,90.0,5.2,16.5,90.0,82.38,64.07
2018,11,27,14,45,20.0,83.5,5.15,16.5,89.5,75.01,57.41
2018,11,27,15,0,40.0,77.0,5.1,16.5,89.0,68.04,54.7
2018,11,27,15,15,20.0,57.0,5.1,16.5,63.0,51.69,40.2
2018,11,27,15,30,0.0,37.0,5.1,16.5,37.0,34.35,24.75
2018,11,27,15,45,5.5,32.0,4.65,16.35,33.0,29.71,20.46
2018,11,27,16,0,11.0,27.0,4.2,16.2,29.0,25.34,16.3
2018,11,27,16,15,27.0,21.5,3.9,16.15,24.0,19.29,10.23
2018,11,27,16,30,43.0,16.0,3.6,16.1,19.0,13.53,0.0
2018,11,27,16,45,37.5,10.5,3.35,16.05,11.5,10.01,0.0
2018,11,27,17,0,32.0,5.0,3.1,16.0,4.0,0.0,0.0
2018,11,27,17,15,16.0,2.5,2.95,15.95,2.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.3,15.0,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.2,15.0,1.0,0.0,0.0
2018,11,28,7,15,0.0,5.5,0.5,15.1,5.5,5.24,0.0
2018,11,28,7,30,0.0,10.0,0.8,15.2,10.0,9.26,0.0
2018,11,28,7,45,16.0,23.0,1.05,15.3,25.5,29.17,18.0
2018,11,28,8,0,32.0,36.0,1.3,15.4,41.0,51.37,37.4
2018,11,28,8,15,39.0,47.5,1.45,15.5,55.5,67.52,51.63
2018,11,28,8,30,46.0,59.0,1.6,15.6,70.0,83.66,65.72
2018,11,28,8,45,62.0,71.5,1.7,15.7,89.0,112.78,90.58
2018,11,28,9,0,78.0,84.0,1.8,15.8,108.0,135.24,109.61
2018,11,28,9,15,92.5,108.5,1.8,15.95,140.5,170.61,138.92
