Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,14,30,790.0,61.0,1.4,16.4,338.0,116.52,60.86
2018,12,8,14,45,743.5,60.5,1.4,16.35,299.5,74.94,39.34
2018,12,8,15,0,697.0,60.0,1.4,16.3,261.0,45.63,34.95
2018,12,8,15,15,594.5,60.5,1.4,16.3,214.5,43.39,32.92
2018,12,8,15,30,492.0,61.0,1.4,16.3,168.0,45.77,34.84
2018,12,8,15,45,403.0,52.5,1.4,15.8,128.0,40.37,29.83
2018,12,8,16,0,314.0,44.0,1.4,15.3,88.0,33.81,23.62
2018,12,8,16,15,225.5,32.0,1.55,15.1,58.0,24.95,14.59
2018,12,8,16,30,137.0,20.0,1.7,14.9,28.0,15.81,0.0
2018,12,8,16,45,68.5,10.0,1.85,14.7,14.0,9.53,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,9,7,15,22.0,8.0,1.9,12.9,9.0,15.81,0.0
2018,12,9,7,30,44.0,16.0,1.9,12.9,18.0,32.83,0.0
2018,12,9,7,45,114.0,30.5,1.85,12.95,43.0,99.8,65.18
2018,12,9,8,0,184.0,45.0,1.8,13.0,68.0,159.34,124.26
2018,12,9,8,15,211.5,59.0,1.8,13.1,95.0,181.91,146.3
2018,12,9,8,30,239.0,73.0,1.8,13.2,122.0,214.09,174.9
2018,12,9,8,45,256.5,87.0,1.8,13.25,149.5,241.31,198.65
2018,12,9,9,0,274.0,101.0,1.8,13.3,177.0,268.14,221.4
2018,12,9,9,15,197.5,104.5,1.75,13.35,163.0,230.57,190.29
2018,12,9,9,30,121.0,108.0,1.7,13.4,149.0,183.4,150.75
2018,12,9,9,45,73.5,120.5,1.7,13.45,146.0,162.43,132.71
2018,12,9,10,0,26.0,133.0,1.7,13.5,143.0,147.84,119.72
2018,12,9,10,15,57.0,141.0,1.55,13.55,165.5,172.03,139.98
2018,12,9,10,30,88.0,149.0,1.4,13.6,188.0,201.99,164.51
2018,12,9,10,45,44.0,107.5,1.25,13.65,127.0,127.79,102.6
2018,12,9,11,0,0.0,66.0,1.1,13.7,66.0,61.41,46.56
2018,12,9,11,15,0.5,89.5,1.0,13.7,89.5,83.68,65.35
2018,12,9,11,30,1.0,113.0,0.9,13.7,113.0,106.07,83.92
2018,12,9,11,45,20.5,147.0,0.85,13.7,157.0,147.32,117.93
2018,12,9,12,0,40.0,181.0,0.8,13.7,201.0,189.11,151.65
2018,12,9,12,15,133.0,194.5,0.95,13.7,260.0,241.47,193.23
2018,12,9,12,30,226.0,208.0,1.1,13.7,319.0,284.92,226.36
2018,12,9,12,45,309.0,190.0,1.25,13.7,338.5,290.46,228.69
2018,12,9,13,0,392.0,172.0,1.4,13.7,358.0,289.1,224.72
2018,12,9,13,15,530.0,135.0,1.6,13.7,376.5,280.2,212.37
2018,12,9,13,30,668.0,98.0,1.8,13.7,395.0,260.85,189.73
2018,12,9,13,45,668.5,92.0,2.0,13.7,375.0,225.64,157.61
2018,12,9,14,0,669.0,86.0,2.2,13.7,355.0,189.31,125.02
2018,12,9,14,15,626.0,86.5,2.3,13.65,323.0,151.68,94.83
2018,12,9,14,30,583.0,87.0,2.4,13.6,291.0,117.02,70.36
2018,12,9,14,45,557.5,81.0,2.55,13.55,259.5,80.88,49.43
2018,12,9,15,0,532.0,75.0,2.7,13.5,228.0,53.39,42.27
2018,12,9,15,15,447.5,72.0,2.7,13.5,188.0,52.98,41.84
2018,12,9,15,30,363.0,69.0,2.7,13.5,148.0,51.3,40.14
2018,12,9,15,45,271.5,59.5,2.65,13.3,111.5,44.95,34.17
2018,12,9,16,0,180.0,50.0,2.6,13.1,75.0,40.25,29.42
2018,12,9,16,15,115.5,35.0,2.65,12.95,49.0,28.61,17.71
2018,12,9,16,30,51.0,20.0,2.7,12.8,23.0,16.68,0.0
2018,12,9,16,45,25.5,10.0,2.7,12.7,11.5,9.53,0.0
2018,12,9,17,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,7,15,0.0,4.0,3.4,10.9,4.0,3.81,0.0
2018,12,10,7,30,0.0,8.0,3.5,11.0,8.0,7.63,0.0
2018,12,10,7,45,0.0,19.5,3.65,11.15,19.5,18.1,7.08
2018,12,10,8,0,0.0,31.0,3.8,11.3,31.0,29.11,18.47
2018,12,10,8,15,0.5,45.5,3.85,11.4,45.5,44.29,31.95
2018,12,10,8,30,1.0,60.0,3.9,11.5,60.0,59.13,45.03
2018,12,10,8,45,5.0,76.5,3.95,11.65,77.5,77.85,61.34
2018,12,10,9,0,9.0,93.0,4.0,11.8,95.0,96.45,77.4
2018,12,10,9,15,27.5,111.5,4.05,12.0,120.5,130.97,106.98
2018,12,10,9,30,46.0,130.0,4.1,12.2,146.0,160.09,131.65
2018,12,10,9,45,38.0,138.0,4.15,12.4,152.0,162.24,133.08
2018,12,10,10,0,30.0,146.0,4.2,12.6,158.0,164.36,134.47
2018,12,10,10,15,19.5,149.0,4.15,12.85,157.0,154.29,125.55
2018,12,10,10,30,9.0,152.0,4.1,13.1,156.0,150.34,121.8
2018,12,10,10,45,12.5,159.5,4.05,13.35,165.0,158.75,128.57
2018,12,10,11,0,16.0,167.0,4.0,13.6,174.0,167.02,135.16
2018,12,10,11,15,22.0,169.0,3.9,13.8,179.5,171.05,138.28
2018,12,10,11,30,28.0,171.0,3.8,14.0,185.0,177.96,143.75
2018,12,10,11,45,27.5,175.5,3.7,14.2,189.0,180.18,145.29
2018,12,10,12,0,27.0,180.0,3.6,14.4,193.0,182.22,146.71
2018,12,10,12,15,35.5,188.0,3.55,14.55,205.5,191.2,153.83
2018,12,10,12,30,44.0,196.0,3.5,14.7,218.0,199.27,160.11
2018,12,10,12,45,137.0,187.5,3.45,14.85,253.0,223.75,178.6
2018,12,10,13,0,230.0,179.0,3.4,15.0,288.0,240.36,189.51
2018,12,10,13,15,409.0,149.0,3.5,15.05,334.0,256.17,196.6
2018,12,10,13,30,588.0,119.0,3.6,15.1,380.0,258.92,190.85
2018,12,10,13,45,715.0,89.0,3.65,15.15,389.0,233.49,162.14
2018,12,10,14,0,842.0,59.0,3.7,15.2,398.0,203.64,129.22
2018,12,10,14,15,796.5,62.0,3.8,15.15,363.0,157.11,91.47
2018,12,10,14,30,751.0,65.0,3.9,15.1,328.0,117.25,63.44
2018,12,10,14,45,691.0,65.0,3.95,15.05,287.5,77.48,42.77
2018,12,10,15,0,631.0,65.0,4.0,15.0,247.0,45.38,34.9
2018,12,10,15,15,629.0,56.5,4.0,15.0,215.5,40.18,30.21
2018,12,10,15,30,627.0,48.0,4.0,15.0,184.0,38.08,28.19
2018,12,10,15,45,581.0,42.0,3.7,14.5,147.0,34.19,24.54
2018,12,10,16,0,535.0,36.0,3.4,14.0,110.0,30.27,20.67
2018,12,10,16,15,396.5,29.0,3.35,13.75,73.0,23.05,13.14
2018,12,10,16,30,258.0,22.0,3.3,13.5,36.0,18.37,0.0
2018,12,10,16,45,129.0,11.0,3.3,13.2,18.0,10.48,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,11,7,15,121.0,9.5,2.55,10.95,14.0,9.05,0.0
2018,12,11,7,30,242.0,19.0,2.5,11.2,28.0,113.86,0.0
2018,12,11,7,45,385.0,25.5,2.45,11.4,62.0,216.13,137.8
2018,12,11,8,0,528.0,32.0,2.4,11.6,96.0,294.06,230.16
2018,12,11,8,15,598.5,37.0,2.45,11.95,136.0,345.44,278.57
2018,12,11,8,30,669.0,42.0,2.5,12.3,176.0,397.84,324.75
2018,12,11,8,45,712.0,45.0,2.6,12.6,215.0,434.35,356.82
2018,12,11,9,0,755.0,48.0,2.7,12.9,254.0,469.95,386.88
2018,12,11,9,15,781.5,50.5,2.7,13.2,290.0,494.71,407.05
2018,12,11,9,30,808.0,53.0,2.7,13.5,326.0,513.99,422.2
2018,12,11,9,45,823.5,56.5,2.75,13.8,357.0,529.69,433.97
2018,12,11,10,0,839.0,60.0,2.8,14.1,388.0,542.76,443.25
2018,12,11,10,15,851.5,61.0,2.8,14.3,413.0,548.49,446.57
2018,12,11,10,30,864.0,62.0,2.8,14.5,438.0,551.36,447.46
2018,12,11,10,45,871.5,63.5,2.85,14.75,456.5,549.11,444.21
2018,12,11,11,0,879.0,65.0,2.9,15.0,475.0,543.86,438.46
2018,12,11,11,15,882.5,66.0,3.0,15.15,486.5,532.98,428.44
2018,12,11,11,30,886.0,67.0,3.1,15.3,498.0,519.21,415.9
2018,12,11,11,45,886.5,67.5,3.25,15.45,502.0,500.6,399.41
2018,12,11,12,0,887.0,68.0,3.4,15.6,506.0,479.32,380.41
2018,12,11,12,15,885.5,67.0,3.55,15.65,502.5,453.09,357.2
2018,12,11,12,30,884.0,66.0,3.7,15.7,499.0,424.51,331.56
2018,12,11,12,45,880.5,65.0,3.8,15.75,488.5,392.97,302.88
2018,12,11,13,0,877.0,64.0,3.9,15.8,478.0,359.46,272.01
2018,12,11,13,15,868.0,63.0,4.05,15.75,460.0,322.46,238.01
2018,12,11,13,30,859.0,62.0,4.2,15.7,442.0,284.21,202.63
2018,12,11,13,45,801.0,69.5,4.3,15.7,409.0,238.27,162.74
2018,12,11,14,0,743.0,77.0,4.4,15.7,376.0,198.54,129.12
2018,12,11,14,15,662.5,83.0,4.35,15.6,334.5,154.24,94.9
2018,12,11,14,30,582.0,89.0,4.3,15.5,293.0,119.34,71.84
2018,12,11,14,45,522.0,86.0,4.25,15.45,254.5,84.42,52.69
2018,12,11,15,0,462.0,83.0,4.2,15.4,216.0,59.69,47.53
2018,12,11,15,15,539.5,65.0,4.2,15.4,198.5,47.09,36.28
2018,12,11,15,30,617.0,47.0,4.2,15.4,181.0,37.13,27.3
2018,12,11,15,45,549.0,42.5,3.65,14.8,143.0,31.65,22.27
2018,12,11,16,0,481.0,38.0,3.1,14.2,105.0,29.43,19.92
2018,12,11,16,15,333.0,30.0,3.25,14.0,68.5,23.92,13.86
2018,12,11,16,30,185.0,22.0,3.4,13.8,32.0,18.31,0.0
2018,12,11,16,45,92.5,11.0,3.5,13.55,16.0,10.48,0.0
2018,12,11,17,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,12,7,15,32.0,7.0,4.7,12.15,8.0,6.67,0.0
2018,12,12,7,30,64.0,14.0,4.9,12.3,16.0,38.55,0.0
2018,12,12,7,45,167.0,27.5,5.15,12.45,44.5,124.41,74.93
2018,12,12,8,0,270.0,41.0,5.4,12.6,73.0,192.07,150.0
2018,12,12,8,15,311.0,50.5,5.45,12.7,101.5,226.13,183.31
2018,12,12,8,30,352.0,60.0,5.5,12.8,130.0,261.69,215.9
2018,12,12,8,45,438.0,67.0,5.6,12.85,173.0,321.25,267.66
2018,12,12,9,0,524.0,74.0,5.7,12.9,216.0,379.72,317.66
2018,12,12,9,15,639.0,68.0,5.6,13.1,265.5,439.56,367.74
2018,12,12,9,30,754.0,62.0,5.5,13.3,315.0,497.38,415.07
2018,12,12,9,45,659.5,83.0,5.4,13.45,319.5,473.25,394.21
2018,12,12,10,0,565.0,104.0,5.3,13.6,324.0,442.93,368.24
2018,12,12,10,15,668.5,93.0,5.25,13.8,370.0,485.75,402.56
2018,12,12,10,30,772.0,82.0,5.2,14.0,416.0,524.47,432.65
2018,12,12,10,45,836.0,71.5,5.2,14.25,448.0,540.11,443.74
2018,12,12,11,0,900.0,61.0,5.2,14.5,480.0,550.12,450.06
2018,12,12,11,15,906.5,62.0,5.25,14.7,493.0,540.67,440.58
2018,12,12,11,30,913.0,63.0,5.3,14.9,506.0,528.16,428.45
2018,12,12,11,45,916.5,62.0,5.35,15.1,510.5,509.06,410.84
2018,12,12,12,0,920.0,61.0,5.4,15.3,515.0,487.12,390.59
2018,12,12,12,15,917.0,62.0,5.45,15.45,512.0,461.6,367.1
2018,12,12,12,30,914.0,63.0,5.5,15.6,509.0,433.65,341.17
2018,12,12,12,45,907.0,63.5,5.6,15.8,498.5,401.45,311.33
2018,12,12,13,0,900.0,64.0,5.7,16.0,488.0,367.38,279.43
2018,12,12,13,15,892.0,63.0,5.65,16.05,470.5,329.92,244.39
2018,12,12,13,30,884.0,62.0,5.6,16.1,453.0,291.08,207.93
2018,12,12,13,45,871.5,60.5,5.55,16.2,428.5,249.59,169.55
2018,12,12,14,0,859.0,59.0,5.5,16.3,404.0,207.47,131.58
2018,12,12,14,15,788.0,63.5,5.3,16.25,361.5,158.18,92.51
2018,12,12,14,30,717.0,68.0,5.1,16.2,319.0,117.83,64.93
2018,12,12,14,45,710.5,59.5,4.9,16.2,286.5,74.49,39.14
2018,12,12,15,0,704.0,51.0,4.7,16.2,254.0,37.9,28.09
2018,12,12,15,15,604.0,54.0,4.7,16.2,210.5,38.08,28.2
2018,12,12,15,30,504.0,57.0,4.7,16.2,167.0,42.22,31.69
2018,12,12,15,45,475.0,47.5,4.1,15.55,133.5,35.91,25.92
2018,12,12,16,0,446.0,38.0,3.5,14.9,100.0,29.36,19.8
2018,12,12,16,15,357.5,30.0,3.45,14.65,68.5,23.92,13.84
2018,12,12,16,30,269.0,22.0,3.4,14.4,37.0,18.33,0.0
2018,12,12,16,45,134.5,11.0,3.4,14.1,18.5,10.48,0.0
2018,12,12,17,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,3.2,11.0,12.5,0.0,0.0
2018,12,13,7,30,226.0,17.0,3.3,11.3,25.0,104.82,0.0
2018,12,13,7,45,368.0,24.0,3.4,11.55,58.0,204.45,120.39
2018,12,13,8,0,510.0,31.0,3.5,11.8,91.0,283.06,220.69
2018,12,13,8,15,585.0,36.0,3.6,12.05,131.0,335.94,271.34
2018,12,13,8,30,660.0,41.0,3.7,12.3,171.0,390.12,319.68
2018,12,13,8,45,707.0,44.0,3.85,12.55,210.5,428.48,353.81
2018,12,13,9,0,754.0,47.0,4.0,12.8,250.0,466.1,386.06
2018,12,13,9,15,784.0,49.5,4.05,13.1,286.5,492.81,408.25
2018,12,13,9,30,814.0,52.0,4.1,13.4,323.0,514.13,425.4
2018,12,13,9,45,834.5,53.0,4.1,13.75,354.5,529.77,437.2
2018,12,13,10,0,855.0,54.0,4.1,14.1,386.0,542.91,446.59
2018,12,13,10,15,869.0,55.5,4.1,14.5,412.0,550.3,450.96
2018,12,13,10,30,883.0,57.0,4.1,14.9,438.0,554.77,452.76
2018,12,13,10,45,892.0,58.0,4.1,15.3,457.5,552.9,449.39
2018,12,13,11,0,901.0,59.0,4.1,15.7,477.0,547.98,443.43
2018,12,13,11,15,906.5,59.5,4.1,15.9,489.5,537.59,433.33
2018,12,13,11,30,912.0,60.0,4.1,16.1,502.0,524.19,420.63
2018,12,13,11,45,913.5,61.0,4.1,16.3,507.0,506.38,404.2
2018,12,13,12,0,915.0,62.0,4.1,16.5,512.0,485.75,385.2
2018,12,13,12,15,912.5,62.0,4.05,16.65,509.0,459.64,361.53
2018,12,13,12,30,910.0,62.0,4.0,16.8,506.0,431.13,335.5
2018,12,13,12,45,903.5,62.5,3.95,16.9,495.5,399.35,306.45
2018,12,13,13,0,897.0,63.0,3.9,17.0,485.0,365.67,275.36
2018,12,13,13,15,888.0,62.5,3.8,17.1,467.5,328.59,241.09
2018,12,13,13,30,879.0,62.0,3.7,17.2,450.0,290.17,205.48
2018,12,13,13,45,864.5,61.5,3.6,17.25,426.0,249.39,168.28
2018,12,13,14,0,850.0,61.0,3.5,17.3,402.0,208.11,131.54
2018,12,13,14,15,830.0,59.5,3.3,17.25,371.5,160.95,92.36
2018,12,13,14,30,810.0,58.0,3.1,17.2,341.0,118.06,60.92
2018,12,13,14,45,780.5,56.0,2.95,17.15,305.5,75.11,37.39
2018,12,13,15,0,751.0,54.0,2.8,17.1,270.0,40.57,30.35
2018,12,13,15,15,708.5,50.5,2.8,17.1,231.0,38.85,28.78
2018,12,13,15,30,666.0,47.0,2.8,17.1,192.0,37.2,27.18
2018,12,13,15,45,597.0,42.5,2.4,16.35,152.0,34.66,24.77
2018,12,13,16,0,528.0,38.0,2.0,15.6,112.0,29.45,19.84
2018,12,13,16,15,388.5,30.5,2.0,15.35,74.5,24.4,14.24
2018,12,13,16,30,249.0,23.0,2.0,15.1,37.0,19.31,0.0
2018,12,13,16,45,124.5,11.5,2.05,14.8,18.5,10.96,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.45,13.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.45,14.1,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,12,14,7,15,5.0,5.0,6.7,14.8,5.0,0.0,0.0
2018,12,14,7,30,10.0,10.0,6.9,14.9,10.0,13.44,0.0
2018,12,14,7,45,8.0,24.0,7.05,15.05,24.5,30.17,12.25
2018,12,14,8,0,6.0,38.0,7.2,15.2,39.0,41.85,28.11
2018,12,14,8,15,13.5,54.0,7.4,15.3,56.5,61.94,45.96
2018,12,14,8,30,21.0,70.0,7.6,15.4,74.0,87.06,67.77
2018,12,14,8,45,23.0,74.5,7.75,15.5,80.0,89.93,70.73
2018,12,14,9,0,25.0,79.0,7.9,15.6,86.0,93.98,74.44
2018,12,14,9,15,12.5,51.5,8.0,15.65,55.0,56.23,42.43
2018,12,14,9,30,0.0,24.0,8.1,15.7,24.0,22.26,13.35
2018,12,14,9,45,0.0,45.5,8.15,15.75,45.5,42.27,30.35
2018,12,14,10,0,0.0,67.0,8.2,15.8,67.0,62.33,47.3
2018,12,14,10,15,81.0,110.5,8.2,15.85,145.5,159.21,129.75
2018,12,14,10,30,162.0,154.0,8.2,15.9,224.0,248.0,203.94
2018,12,14,10,45,314.5,155.0,8.25,15.95,298.0,334.54,275.87
2018,12,14,11,0,467.0,156.0,8.3,16.0,372.0,417.16,343.06
2018,12,14,11,15,531.5,145.0,8.3,16.05,397.0,429.93,352.5
2018,12,14,11,30,596.0,134.0,8.3,16.1,422.0,442.29,361.25
2018,12,14,11,45,714.0,105.5,8.25,16.15,454.0,455.84,370.57
2018,12,14,12,0,832.0,77.0,8.2,16.2,486.0,462.93,373.72
2018,12,14,12,15,725.0,99.5,8.1,16.2,454.5,414.32,332.14
2018,12,14,12,30,618.0,122.0,8.0,16.2,423.0,369.2,293.7
2018,12,14,12,45,374.0,162.0,7.95,16.2,343.0,290.98,230.64
2018,12,14,13,0,130.0,202.0,7.9,16.2,263.0,227.06,181.02
2018,12,14,13,15,130.0,195.5,7.75,16.15,254.5,213.86,169.61
2018,12,14,13,30,130.0,189.0,7.6,16.1,246.0,200.41,157.9
2018,12,14,13,45,138.5,174.0,7.45,16.05,232.0,181.83,141.65
2018,12,14,14,0,147.0,159.0,7.3,16.0,218.0,162.59,124.87
2018,12,14,14,15,101.0,129.0,7.1,15.95,168.0,123.77,94.42
2018,12,14,14,30,55.0,99.0,6.9,15.9,118.0,92.57,70.61
2018,12,14,14,45,27.5,77.5,6.75,15.8,87.0,70.47,53.54
2018,12,14,15,0,0.0,56.0,6.6,15.7,56.0,52.06,40.72
2018,12,14,15,15,0.0,48.0,6.6,15.7,48.0,44.6,34.03
2018,12,14,15,30,0.0,40.0,6.6,15.7,40.0,37.15,27.27
2018,12,14,15,45,0.5,37.0,6.05,15.5,37.0,34.37,24.57
2018,12,14,16,0,1.0,34.0,5.5,15.3,34.0,31.53,21.63
2018,12,14,16,15,0.5,23.5,5.3,15.2,23.5,21.82,12.15
2018,12,14,16,30,0.0,13.0,5.1,15.1,13.0,12.06,0.0
2018,12,14,16,45,0.0,6.5,4.9,15.0,6.5,6.2,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,7,15,49.0,7.0,3.55,13.7,8.5,0.0,0.0
2018,12,15,7,30,98.0,14.0,3.7,13.9,17.0,51.45,0.0
2018,12,15,7,45,135.0,27.5,3.8,14.15,38.5,108.88,55.05
2018,12,15,8,0,172.0,41.0,3.9,14.4,60.0,148.02,112.61
2018,12,15,8,15,244.5,52.0,4.05,14.6,92.0,196.09,156.52
2018,12,15,8,30,317.0,63.0,4.2,14.8,124.0,247.25,201.31
2018,12,15,8,45,320.0,76.5,4.35,14.95,150.0,268.19,220.42
2018,12,15,9,0,323.0,90.0,4.5,15.1,176.0,287.97,237.81
2018,12,15,9,15,324.5,104.0,4.45,15.35,201.0,306.25,253.06
2018,12,15,9,30,326.0,118.0,4.4,15.6,226.0,314.5,259.7
2018,12,15,9,45,394.5,119.0,4.35,15.8,262.0,361.27,297.72
2018,12,15,10,0,463.0,120.0,4.3,16.0,298.0,398.67,327.51
2018,12,15,10,15,336.0,145.5,4.2,16.2,279.5,345.05,282.44
2018,12,15,10,30,209.0,171.0,4.1,16.4,261.0,292.0,237.79
2018,12,15,10,45,164.0,178.5,4.0,16.55,251.0,271.45,220.24
2018,12,15,11,0,119.0,186.0,3.9,16.7,241.0,251.08,202.79
2018,12,15,11,15,96.0,192.5,3.85,16.8,237.5,236.8,190.64
2018,12,15,11,30,73.0,199.0,3.8,16.9,234.0,228.24,183.16
2018,12,15,11,45,69.5,188.5,3.7,17.0,222.0,213.11,170.59
2018,12,15,12,0,66.0,178.0,3.6,17.1,210.0,198.39,158.37
2018,12,15,12,15,38.0,164.0,3.6,17.1,182.5,170.17,135.31
2018,12,15,12,30,10.0,150.0,3.6,17.1,155.0,143.03,113.25
2018,12,15,12,45,49.5,171.0,3.6,17.15,194.5,176.04,139.74
2018,12,15,13,0,89.0,192.0,3.6,17.2,234.0,204.6,161.92
2018,12,15,13,15,83.0,171.0,3.55,17.2,209.0,179.62,141.32
2018,12,15,13,30,77.0,150.0,3.5,17.2,184.0,155.39,121.38
2018,12,15,13,45,49.0,120.5,3.5,17.15,141.5,119.79,92.84
2018,12,15,14,0,21.0,91.0,3.5,17.1,99.0,86.68,66.44
2018,12,15,14,15,35.5,87.0,3.5,17.0,100.0,83.67,63.39
2018,12,15,14,30,50.0,83.0,3.5,16.9,101.0,79.27,59.33
2018,12,15,14,45,142.5,95.0,3.5,16.85,138.0,85.76,63.01
2018,12,15,15,0,235.0,107.0,3.5,16.8,175.0,81.29,66.23
2018,12,15,15,15,241.5,93.0,3.5,16.8,154.0,71.69,57.7
2018,12,15,15,30,248.0,79.0,3.5,16.8,133.0,61.81,48.79
2018,12,15,15,45,214.0,65.0,3.55,16.35,104.5,51.55,39.49
2018,12,15,16,0,180.0,51.0,3.6,15.9,76.0,41.0,29.75
2018,12,15,16,15,140.5,36.5,3.7,15.7,52.0,29.79,18.67
2018,12,15,16,30,101.0,22.0,3.8,15.5,28.0,17.39,0.0
2018,12,15,16,45,67.5,13.0,3.9,15.25,15.5,12.39,0.0
2018,12,15,17,0,34.0,4.0,4.0,15.0,3.0,0.0,0.0
2018,12,15,17,15,17.0,2.0,4.1,14.9,1.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,15.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.6,14.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,15.1,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,15.2,3.0,2.86,0.0
2018,12,16,7,45,0.0,6.5,6.1,15.3,6.5,6.01,0.0
2018,12,16,8,0,0.0,10.0,6.2,15.4,10.0,9.26,1.77
2018,12,16,8,15,0.0,13.5,6.3,15.5,13.5,12.5,4.76
2018,12,16,8,30,0.0,17.0,6.4,15.6,17.0,15.75,7.64
2018,12,16,8,45,0.0,24.5,6.55,15.7,24.5,22.72,13.65
2018,12,16,9,0,0.0,32.0,6.7,15.8,32.0,29.69,19.65
2018,12,16,9,15,0.0,32.0,6.7,15.9,32.0,29.69,19.68
2018,12,16,9,30,0.0,32.0,6.7,16.0,32.0,29.7,19.67
2018,12,16,9,45,0.0,32.5,6.75,16.05,32.5,30.16,20.04
2018,12,16,10,0,0.0,33.0,6.8,16.1,33.0,30.63,20.41
2018,12,16,10,15,1.5,58.0,6.95,16.15,58.5,54.76,40.81
2018,12,16,10,30,3.0,83.0,7.1,16.2,84.0,79.06,61.21
2018,12,16,10,45,1.5,78.5,7.2,16.25,79.0,73.89,56.75
2018,12,16,11,0,0.0,74.0,7.3,16.3,74.0,68.87,52.45
2018,12,16,11,15,0.0,88.0,7.25,16.3,88.0,82.02,63.42
2018,12,16,11,30,0.0,102.0,7.2,16.3,102.0,95.2,74.38
2018,12,16,11,45,0.0,86.5,7.15,16.3,86.5,80.57,62.12
2018,12,16,12,0,0.0,71.0,7.1,16.3,71.0,66.08,49.99
2018,12,16,12,15,0.0,59.5,7.05,16.3,59.5,55.35,40.99
2018,12,16,12,30,0.0,48.0,7.0,16.3,48.0,44.62,32.0
2018,12,16,12,45,0.0,51.0,6.95,16.3,51.0,47.42,34.37
2018,12,16,13,0,0.0,54.0,6.9,16.3,54.0,50.21,36.75
2018,12,16,13,15,0.0,49.0,6.9,16.35,49.0,45.55,32.85
2018,12,16,13,30,0.0,44.0,6.9,16.4,44.0,40.88,28.95
2018,12,16,13,45,0.0,37.5,6.95,16.4,37.5,34.83,23.87
2018,12,16,14,0,0.0,31.0,7.0,16.4,31.0,28.78,18.78
2018,12,16,14,15,0.0,22.0,7.05,16.4,22.0,20.41,11.7
2018,12,16,14,30,0.0,13.0,7.1,16.4,13.0,12.05,4.61
2018,12,16,14,45,19.0,43.5,7.2,16.35,49.0,41.54,29.18
2018,12,16,15,0,38.0,74.0,7.3,16.3,85.0,65.54,52.54
2018,12,16,15,15,38.0,78.0,7.3,16.3,87.5,67.72,54.35
2018,12,16,15,30,38.0,82.0,7.3,16.3,90.0,69.14,55.34
2018,12,16,15,45,27.5,66.0,7.25,16.15,71.0,56.37,43.72
2018,12,16,16,0,17.0,50.0,7.2,16.0,52.0,43.34,31.75
2018,12,16,16,15,20.5,35.0,7.1,15.95,36.5,30.82,19.53
2018,12,16,16,30,24.0,20.0,7.0,15.9,21.0,17.49,0.0
2018,12,16,16,45,22.5,12.5,6.95,15.85,12.5,11.91,0.0
2018,12,16,17,0,21.0,5.0,6.9,15.8,4.0,0.0,0.0
2018,12,16,17,15,10.5,2.5,6.65,15.8,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.75,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.5,2.1,12.65,11.0,0.0,0.0
2018,12,17,7,30,205.0,17.0,2.0,12.9,22.0,95.35,0.0
2018,12,17,7,45,346.5,23.5,1.95,13.15,52.5,189.96,85.35
2018,12,17,8,0,488.0,30.0,1.9,13.4,83.0,269.07,204.47
2018,12,17,8,15,387.0,39.0,1.9,13.6,92.5,248.14,197.54
2018,12,17,8,30,286.0,48.0,1.9,13.8,102.0,211.9,171.84
2018,12,17,8,45,234.5,69.5,1.85,14.0,120.5,215.82,176.55
2018,12,17,9,0,183.0,91.0,1.8,14.2,139.0,206.55,169.39
2018,12,17,9,15,371.5,88.5,1.75,14.4,204.0,312.95,257.74
2018,12,17,9,30,560.0,86.0,1.7,14.6,269.0,417.74,341.57
2018,12,17,9,45,624.0,83.5,1.65,14.75,306.5,451.63,367.4
2018,12,17,10,0,688.0,81.0,1.6,14.9,344.0,483.78,391.64
2018,12,17,10,15,767.5,71.0,1.65,15.0,383.0,512.76,413.61
2018,12,17,10,30,847.0,61.0,1.7,15.1,422.0,537.92,432.2
2018,12,17,10,45,856.5,62.0,1.7,15.25,441.5,536.85,429.82
2018,12,17,11,0,866.0,63.0,1.7,15.4,461.0,532.85,425.18
2018,12,17,11,15,840.0,71.0,1.75,15.45,465.5,516.35,411.08
2018,12,17,11,30,814.0,79.0,1.8,15.5,470.0,495.87,393.84
2018,12,17,11,45,772.5,89.0,1.9,15.55,463.5,468.06,370.93
2018,12,17,12,0,731.0,99.0,2.0,15.6,457.0,438.63,346.52
2018,12,17,12,15,604.5,128.5,2.05,15.65,423.5,391.12,308.04
2018,12,17,12,30,478.0,158.0,2.1,15.7,390.0,345.2,271.07
2018,12,17,12,45,297.0,175.5,2.15,15.75,318.5,274.1,215.32
2018,12,17,13,0,116.0,193.0,2.2,15.8,247.0,214.97,169.95
2018,12,17,13,15,122.0,188.5,2.25,15.8,243.5,206.02,162.21
2018,12,17,13,30,128.0,184.0,2.3,15.8,240.0,196.31,153.59
2018,12,17,13,45,93.0,148.5,2.3,15.8,188.0,151.52,117.7
2018,12,17,14,0,58.0,113.0,2.3,15.8,136.0,112.13,86.37
2018,12,17,14,15,48.5,103.5,2.3,15.7,122.0,99.3,76.16
2018,12,17,14,30,39.0,94.0,2.3,15.6,108.0,87.33,66.81
2018,12,17,14,45,69.5,101.5,2.25,15.55,123.0,91.16,69.74
2018,12,17,15,0,100.0,109.0,2.2,15.5,138.0,86.73,71.32
2018,12,17,15,15,101.0,96.5,2.2,15.5,122.0,77.48,63.08
2018,12,17,15,30,102.0,84.0,2.2,15.5,106.0,67.99,54.48
2018,12,17,15,45,86.0,67.5,2.0,15.05,83.5,55.48,43.17
2018,12,17,16,0,70.0,51.0,1.8,14.6,61.0,42.65,31.4
2018,12,17,16,15,76.0,35.0,1.8,14.45,42.5,28.61,17.97
2018,12,17,16,30,82.0,19.0,1.8,14.3,24.0,15.94,0.0
2018,12,17,16,45,67.5,13.0,1.75,14.15,14.5,12.39,0.0
2018,12,17,17,0,53.0,7.0,1.7,14.0,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.7,13.95,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,7,15,32.5,5.5,2.2,12.75,6.5,0.0,0.0
2018,12,18,7,30,65.0,11.0,2.2,13.0,13.0,35.5,0.0
2018,12,18,7,45,83.5,24.0,2.2,13.25,30.5,73.24,26.99
2018,12,18,8,0,102.0,37.0,2.2,13.5,48.0,102.15,75.67
2018,12,18,8,15,133.0,51.0,2.25,13.75,72.0,133.41,105.13
2018,12,18,8,30,164.0,65.0,2.3,14.0,96.0,165.6,133.67
2018,12,18,8,45,140.0,84.0,2.35,14.2,114.5,169.21,137.75
2018,12,18,9,0,116.0,103.0,2.4,14.4,133.0,178.83,146.14
2018,12,18,9,15,318.0,96.0,2.35,14.55,195.5,292.99,241.77
2018,12,18,9,30,520.0,89.0,2.3,14.7,258.0,398.93,327.78
2018,12,18,9,45,666.5,74.0,2.2,14.9,313.0,463.86,378.87
2018,12,18,10,0,813.0,59.0,2.1,15.1,368.0,526.03,426.55
2018,12,18,10,15,774.5,71.0,2.0,15.2,382.0,516.4,417.24
2018,12,18,10,30,736.0,83.0,1.9,15.3,396.0,503.71,405.87
2018,12,18,10,45,676.0,101.0,1.8,15.45,398.5,484.42,389.06
2018,12,18,11,0,616.0,119.0,1.7,15.6,401.0,461.82,369.72
2018,12,18,11,15,714.5,99.0,1.65,15.7,435.0,481.23,383.6
2018,12,18,11,30,813.0,79.0,1.6,15.8,469.0,495.59,392.67
2018,12,18,11,45,665.5,114.5,1.5,15.9,436.0,442.22,349.24
2018,12,18,12,0,518.0,150.0,1.4,16.0,403.0,388.52,306.18
2018,12,18,12,15,508.0,151.0,1.35,16.05,398.5,368.79,289.35
2018,12,18,12,30,498.0,152.0,1.3,16.1,394.0,348.11,271.34
2018,12,18,12,45,663.5,111.5,1.25,16.15,427.0,355.64,272.79
2018,12,18,13,0,829.0,71.0,1.2,16.2,460.0,350.85,262.57
2018,12,18,13,15,842.0,65.5,1.2,16.2,448.5,320.43,234.06
2018,12,18,13,30,855.0,60.0,1.2,16.2,437.0,285.38,201.43
2018,12,18,13,45,841.5,58.5,1.25,16.25,413.5,245.23,165.41
2018,12,18,14,0,828.0,57.0,1.3,16.3,390.0,204.56,129.52
2018,12,18,14,15,689.5,75.5,1.3,16.25,339.0,156.16,94.49
2018,12,18,14,30,551.0,94.0,1.3,16.2,288.0,125.01,76.73
2018,12,18,14,45,509.0,89.0,1.35,16.2,254.0,90.49,56.31
2018,12,18,15,0,467.0,84.0,1.4,16.2,220.0,60.35,47.94
2018,12,18,15,15,495.0,68.5,1.4,16.2,194.5,49.8,38.59
2018,12,18,15,30,523.0,53.0,1.4,16.2,169.0,38.61,28.57
2018,12,18,15,45,526.0,44.5,1.3,15.85,140.5,33.15,23.55
2018,12,18,16,0,529.0,36.0,1.2,15.5,112.0,30.01,20.41
2018,12,18,16,15,422.5,29.5,1.2,15.3,77.5,23.28,13.59
2018,12,18,16,30,316.0,23.0,1.2,15.1,43.0,19.08,0.75
2018,12,18,16,45,187.0,15.0,1.2,14.95,24.0,14.3,0.0
2018,12,18,17,0,58.0,7.0,1.2,14.8,5.0,0.0,0.0
